Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,26.0,13.0,3.1,12.0,15.0,11.82,0.0
2016,2,22,7,30,52.0,26.0,3.2,12.0,30.0,21.68,9.23
2016,2,22,7,45,109.5,47.5,3.35,12.5,64.5,37.42,26.87
2016,2,22,8,0,167.0,69.0,3.5,13.0,99.0,53.33,41.7
2016,2,22,8,15,216.5,86.5,3.45,13.5,139.0,65.99,53.33
2016,2,22,8,30,266.0,104.0,3.4,14.0,179.0,86.58,63.66
2016,2,22,8,45,133.0,61.0,3.35,14.5,98.5,62.5,42.34
2016,2,22,9,0,0.0,18.0,3.3,15.0,18.0,15.84,7.92
2016,2,22,9,15,0.0,18.0,3.1,15.5,18.0,15.85,7.87
2016,2,22,9,30,0.0,18.0,2.9,16.0,18.0,15.86,7.82
2016,2,22,9,45,0.0,35.5,2.75,17.0,35.5,31.33,20.75
2016,2,22,10,0,0.0,53.0,2.6,18.0,53.0,46.84,33.5
2016,2,22,10,15,24.0,158.0,2.4,18.0,173.0,152.23,119.65
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,260.96,205.72
2016,2,22,10,45,31.0,248.5,2.05,18.5,268.0,243.07,190.53
2016,2,22,11,0,14.0,234.0,1.9,19.0,243.0,217.98,170.01
2016,2,22,11,15,32.0,274.0,1.75,19.0,296.5,274.72,214.21
2016,2,22,11,30,50.0,314.0,1.6,19.0,350.0,329.72,255.99
2016,2,22,11,45,64.5,333.0,1.45,19.5,380.5,364.17,281.04
2016,2,22,12,0,79.0,352.0,1.3,20.0,411.0,400.2,306.87
2016,2,22,12,15,80.0,357.0,1.1,20.0,417.5,412.02,314.59
2016,2,22,12,30,81.0,362.0,0.9,20.0,424.0,423.78,322.22
2016,2,22,12,45,216.0,355.5,0.75,20.5,520.0,557.64,420.08
2016,2,22,13,0,351.0,349.0,0.6,21.0,616.0,699.67,516.82
2016,2,22,13,15,596.5,243.5,0.55,21.0,689.5,845.66,617.33
2016,2,22,13,30,842.0,138.0,0.5,21.0,763.0,980.68,701.46
2016,2,22,13,45,833.5,138.5,0.45,21.5,745.5,985.71,700.43
2016,2,22,14,0,825.0,139.0,0.4,22.0,728.0,986.92,699.32
2016,2,22,14,15,518.5,232.0,0.45,22.0,598.0,794.72,577.68
2016,2,22,14,30,212.0,325.0,0.5,22.0,468.0,566.65,420.65
2016,2,22,14,45,485.0,232.0,0.6,22.0,537.5,764.97,567.69
2016,2,22,15,0,758.0,139.0,0.7,22.0,607.0,928.42,677.17
2016,2,22,15,15,739.5,135.0,0.8,21.5,567.5,897.74,659.74
2016,2,22,15,30,721.0,131.0,0.9,21.0,528.0,864.31,642.97
2016,2,22,15,45,694.5,126.0,1.05,21.0,482.5,819.86,617.84
2016,2,22,16,0,668.0,121.0,1.2,21.0,437.0,773.57,590.57
2016,2,22,16,15,633.0,114.5,1.2,20.5,387.5,716.73,554.26
2016,2,22,16,30,598.0,108.0,1.2,20.0,338.0,659.29,516.44
2016,2,22,16,45,551.0,98.5,1.3,20.0,286.5,588.83,467.45
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,515.81,413.81
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,430.99,348.86
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,351.57,284.6
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,252.46,200.76
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,161.54,110.11
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,54.82,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,12.0,22.5,11.82,0.0
2016,2,23,7,30,248.0,26.0,5.6,12.0,45.0,21.4,9.88
2016,2,23,7,45,390.5,36.0,5.75,12.5,94.0,28.72,19.38
2016,2,23,8,0,533.0,46.0,5.9,13.0,143.0,35.92,26.3
2016,2,23,8,15,266.5,34.0,6.2,13.0,82.5,23.99,15.91
2016,2,23,8,30,0.0,22.0,6.5,13.0,22.0,19.35,11.06
2016,2,23,8,45,0.0,24.5,6.8,13.5,24.5,21.56,12.93
2016,2,23,9,0,0.0,27.0,7.1,14.0,27.0,23.78,14.75
2016,2,23,9,15,0.0,46.0,7.3,14.0,46.0,40.59,29.05
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,57.46,43.26
2016,2,23,9,45,0.0,72.0,7.7,14.0,72.0,63.7,48.37
2016,2,23,10,0,0.0,79.0,7.9,14.0,79.0,69.94,53.47
2016,2,23,10,15,0.0,90.0,8.1,14.0,90.0,79.76,61.55
2016,2,23,10,30,0.0,101.0,8.3,14.0,101.0,89.54,69.56
2016,2,23,10,45,1.0,135.0,8.55,14.0,136.0,120.43,95.08
2016,2,23,11,0,2.0,169.0,8.8,14.0,171.0,151.79,120.82
2016,2,23,11,15,6.0,196.5,8.9,14.0,201.0,179.84,143.76
2016,2,23,11,30,10.0,224.0,9.0,14.0,231.0,208.68,167.26
2016,2,23,11,45,50.5,292.5,9.15,14.0,330.0,313.63,253.35
2016,2,23,12,0,91.0,361.0,9.3,14.0,429.0,418.67,338.29
2016,2,23,12,15,56.5,324.0,9.3,13.5,366.5,358.52,289.72
2016,2,23,12,30,22.0,287.0,9.3,13.0,304.0,283.18,228.4
2016,2,23,12,45,90.5,335.0,9.35,13.0,404.5,409.17,332.35
2016,2,23,13,0,159.0,383.0,9.4,13.0,505.0,543.85,441.22
2016,2,23,13,15,83.5,296.5,9.4,13.0,360.5,371.15,301.91
2016,2,23,13,30,8.0,210.0,9.4,13.0,216.0,200.24,160.67
2016,2,23,13,45,15.0,242.0,9.4,13.0,253.0,239.28,193.13
2016,2,23,14,0,22.0,274.0,9.4,13.0,290.0,279.78,226.56
2016,2,23,14,15,19.5,259.0,9.35,12.5,273.0,263.49,213.86
2016,2,23,14,30,17.0,244.0,9.3,12.0,256.0,247.06,201.03
2016,2,23,14,45,47.0,263.5,9.3,12.0,293.5,317.37,260.36
2016,2,23,15,0,77.0,283.0,9.3,12.0,331.0,372.97,307.38
2016,2,23,15,15,38.5,214.0,9.2,11.5,238.0,256.9,211.78
2016,2,23,15,30,0.0,145.0,9.1,11.0,145.0,133.66,107.95
2016,2,23,15,45,15.5,166.0,9.05,11.0,173.5,171.24,140.74
2016,2,23,16,0,31.0,187.0,9.0,11.0,202.0,226.54,188.33
2016,2,23,16,15,26.0,168.0,8.8,10.5,179.5,187.79,156.25
2016,2,23,16,30,21.0,149.0,8.6,10.0,157.0,164.97,137.34
2016,2,23,16,45,16.5,128.0,8.45,9.5,134.0,140.41,116.65
2016,2,23,17,0,12.0,107.0,8.3,9.0,111.0,116.04,95.74
2016,2,23,17,15,6.0,85.5,8.05,8.5,87.5,90.11,73.04
2016,2,23,17,30,0.0,64.0,7.8,8.0,64.0,64.28,50.08
2016,2,23,17,45,0.0,43.0,7.6,8.0,43.0,42.58,30.59
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,19.4,9.03
2016,2,23,18,15,0.0,11.0,7.4,7.5,11.0,10.01,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,28.5,11.37,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,57.0,22.44,11.78
2016,2,24,7,45,522.5,34.5,5.5,5.5,110.0,30.09,21.29
2016,2,24,8,0,636.0,44.0,5.7,6.0,163.0,37.57,28.64
2016,2,24,8,15,701.0,50.0,5.9,6.5,220.5,41.54,32.52
2016,2,24,8,30,766.0,56.0,6.1,7.0,278.0,67.0,38.26
2016,2,24,8,45,815.5,58.0,6.35,8.0,336.0,125.69,69.28
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,193.95,122.52
2016,2,24,9,15,891.5,63.0,6.55,9.5,448.0,259.67,181.46
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,327.71,244.62
2016,2,24,9,45,944.0,65.0,6.5,10.5,551.5,393.9,306.24
2016,2,24,10,0,970.0,64.0,6.5,11.0,601.0,461.57,367.88
2016,2,24,10,15,983.0,65.5,6.4,11.5,643.5,526.78,425.75
2016,2,24,10,30,996.0,67.0,6.3,12.0,686.0,591.42,481.16
2016,2,24,10,45,1008.0,66.0,6.25,12.5,721.5,652.12,531.72
2016,2,24,11,0,1020.0,65.0,6.2,13.0,757.0,711.46,579.6
2016,2,24,11,15,1026.5,66.0,6.15,13.5,784.0,767.52,623.24
2016,2,24,11,30,1033.0,67.0,6.1,14.0,811.0,821.18,661.45
2016,2,24,11,45,1029.5,73.0,6.05,14.5,830.0,869.86,695.39
2016,2,24,12,0,1026.0,79.0,6.0,15.0,849.0,914.97,726.28
2016,2,24,12,15,1028.0,79.5,5.9,15.0,858.5,955.08,754.35
2016,2,24,12,30,1030.0,80.0,5.8,15.0,868.0,991.62,779.66
2016,2,24,12,45,1031.5,79.0,5.75,15.5,868.5,1022.3,799.47
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,1049.03,816.42
2016,2,24,13,15,1031.5,78.0,5.6,16.0,860.0,1069.98,830.52
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1086.68,841.73
2016,2,24,13,45,1027.0,76.5,5.4,16.0,833.0,1095.84,847.81
2016,2,24,14,0,1024.0,75.0,5.3,16.0,815.0,1100.58,851.01
2016,2,24,14,15,1017.5,74.0,5.2,16.0,788.0,1098.06,849.37
2016,2,24,14,30,1011.0,73.0,5.1,16.0,761.0,1091.17,844.93
2016,2,24,14,45,1003.5,71.5,5.05,16.0,726.5,1078.4,837.09
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,1061.46,826.55
2016,2,24,15,15,983.5,68.0,4.85,16.0,650.0,1035.07,808.61
2016,2,24,15,30,971.0,66.0,4.7,16.0,608.0,1004.97,788.21
2016,2,24,15,45,954.5,64.0,4.6,16.0,559.5,967.74,763.19
2016,2,24,16,0,938.0,62.0,4.5,16.0,511.0,927.52,735.93
2016,2,24,16,15,913.0,59.0,3.95,15.0,457.5,875.93,700.12
2016,2,24,16,30,888.0,56.0,3.4,14.0,404.0,822.56,662.8
2016,2,24,16,45,852.0,52.5,2.85,13.5,347.0,758.43,615.07
2016,2,24,17,0,816.0,49.0,2.3,13.0,290.0,694.35,565.79
2016,2,24,17,15,757.0,44.0,2.05,12.0,232.0,618.42,507.92
2016,2,24,17,30,698.0,39.0,1.8,11.0,174.0,538.49,443.5
2016,2,24,17,45,590.0,31.5,1.6,10.0,119.5,428.87,349.49
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,328.73,242.83
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,133.77,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,11.82,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,23.31,12.94
2016,2,25,7,45,521.0,35.0,3.3,8.0,112.5,30.42,21.45
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,37.42,28.21
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,41.39,32.02
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,67.63,37.95
2016,2,25,8,45,799.5,61.0,3.6,11.0,336.5,127.64,70.54
2016,2,25,9,0,838.0,66.0,3.6,12.0,393.0,192.31,120.5
2016,2,25,9,15,865.0,69.0,3.6,12.5,446.0,256.95,177.24
2016,2,25,9,30,892.0,72.0,3.6,13.0,499.0,326.79,240.12
2016,2,25,9,45,909.5,75.0,3.6,14.0,547.0,392.3,298.77
2016,2,25,10,0,927.0,78.0,3.6,15.0,595.0,458.46,356.21
2016,2,25,10,15,940.5,80.0,3.55,15.5,637.0,522.17,410.34
2016,2,25,10,30,954.0,82.0,3.5,16.0,679.0,585.45,462.12
2016,2,25,10,45,962.5,84.0,3.45,16.5,713.5,645.13,509.27
2016,2,25,11,0,971.0,86.0,3.4,17.0,748.0,703.28,553.59
2016,2,25,11,15,977.5,87.0,3.35,17.0,774.5,757.28,594.53
2016,2,25,11,30,984.0,88.0,3.3,17.0,801.0,809.03,630.99
2016,2,25,11,45,986.0,89.5,3.25,17.5,818.5,855.34,661.33
2016,2,25,12,0,988.0,91.0,3.2,18.0,836.0,898.57,689.1
2016,2,25,12,15,989.5,91.5,3.2,18.0,845.0,937.08,714.97
2016,2,25,12,30,991.0,92.0,3.2,18.0,854.0,972.12,738.39
2016,2,25,12,45,989.0,92.5,3.25,18.0,853.0,1000.37,757.58
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,1024.69,774.25
2016,2,25,13,15,984.5,92.5,3.3,18.0,842.5,1043.41,786.87
2016,2,25,13,30,982.0,92.0,3.3,18.0,833.0,1058.0,796.91
2016,2,25,13,45,975.5,92.0,3.35,18.0,814.0,1065.11,802.58
2016,2,25,14,0,969.0,92.0,3.4,18.0,795.0,1067.98,805.68
2016,2,25,14,15,961.0,91.0,3.45,18.0,768.5,1064.02,804.43
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,1055.91,800.63
2016,2,25,14,45,935.0,91.0,3.55,18.0,705.5,1036.37,789.26
2016,2,25,15,0,917.0,92.0,3.6,18.0,669.0,1013.16,775.55
2016,2,25,15,15,901.5,90.0,3.65,17.5,627.0,985.26,760.08
2016,2,25,15,30,886.0,88.0,3.7,17.0,585.0,963.74,749.01
2016,2,25,15,45,865.0,85.0,3.8,16.5,537.0,922.88,724.39
2016,2,25,16,0,844.0,82.0,3.9,16.0,489.0,879.43,697.52
2016,2,25,16,15,815.0,78.0,3.75,15.5,436.5,825.53,661.07
2016,2,25,16,30,786.0,74.0,3.6,15.0,384.0,770.21,622.78
2016,2,25,16,45,744.0,68.5,3.45,14.5,328.5,701.69,573.34
2016,2,25,17,0,702.0,63.0,3.3,14.0,273.0,633.58,522.45
2016,2,25,17,15,636.0,56.0,3.15,13.0,217.0,553.35,460.48
2016,2,25,17,30,570.0,49.0,3.0,12.0,161.0,471.91,393.1
2016,2,25,17,45,459.5,38.5,2.9,11.0,110.0,363.43,299.27
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,265.84,200.47
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,101.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,13.19,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,23.87,14.09
2016,2,26,7,45,453.5,39.5,1.55,5.0,109.5,31.55,22.85
2016,2,26,8,0,568.0,50.0,1.6,6.0,161.0,39.01,30.09
2016,2,26,8,15,634.5,57.5,1.85,7.0,217.5,43.58,34.41
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,70.12,41.15
2016,2,26,8,45,744.0,70.0,2.35,9.0,329.5,130.97,76.06
2016,2,26,9,0,787.0,75.0,2.6,10.0,385.0,192.94,124.02
2016,2,26,9,15,816.0,79.0,2.5,10.5,438.0,255.85,179.12
2016,2,26,9,30,845.0,83.0,2.4,11.0,491.0,321.66,238.21
2016,2,26,9,45,865.0,86.0,2.35,11.5,539.0,385.94,295.83
2016,2,26,10,0,885.0,89.0,2.3,12.0,587.0,451.34,352.73
2016,2,26,10,15,899.5,91.5,2.15,12.5,628.5,514.98,405.97
2016,2,26,10,30,914.0,94.0,2.0,13.0,670.0,577.18,455.83
2016,2,26,10,45,924.0,96.0,1.85,13.5,704.5,635.78,500.81
2016,2,26,11,0,934.0,98.0,1.7,14.0,739.0,693.1,542.82
2016,2,26,11,15,941.0,99.5,1.6,14.0,765.5,746.33,581.56
2016,2,26,11,30,948.0,101.0,1.5,14.0,792.0,797.47,616.27
2016,2,26,11,45,952.5,102.0,1.4,14.5,810.0,843.84,644.8
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,887.43,670.75
2016,2,26,12,15,959.0,103.0,1.25,15.0,837.0,924.91,694.09
2016,2,26,12,30,961.0,103.0,1.2,15.0,846.0,959.04,715.04
2016,2,26,12,45,962.0,102.5,1.15,15.5,846.5,988.22,731.27
2016,2,26,13,0,963.0,102.0,1.1,16.0,847.0,1013.71,745.01
2016,2,26,13,15,960.5,101.5,1.1,16.0,837.5,1032.05,756.58
2016,2,26,13,30,958.0,101.0,1.1,16.0,828.0,1046.36,765.82
2016,2,26,13,45,954.5,99.5,1.15,16.5,810.5,1054.5,770.94
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,1058.5,773.69
2016,2,26,14,15,943.5,97.0,1.2,17.0,766.0,1055.01,772.38
2016,2,26,14,30,936.0,96.0,1.2,17.0,739.0,1047.44,768.78
2016,2,26,14,45,926.0,94.0,1.3,17.0,704.5,1032.26,762.41
2016,2,26,15,0,916.0,92.0,1.4,17.0,670.0,1013.23,753.63
2016,2,26,15,15,901.0,89.5,1.4,17.0,628.5,985.14,737.23
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,953.73,718.71
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,922.89,701.22
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,879.8,675.07
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.5,825.79,639.62
2016,2,26,16,30,787.0,73.0,1.2,16.0,386.0,770.38,602.49
2016,2,26,16,45,745.0,68.0,1.1,15.5,330.5,702.37,555.81
2016,2,26,17,0,703.0,63.0,1.0,15.0,275.0,634.77,507.73
2016,2,26,17,15,638.0,56.0,1.05,14.0,219.0,554.97,450.19
2016,2,26,17,30,573.0,49.0,1.1,13.0,163.0,474.02,386.84
2016,2,26,17,45,461.5,39.0,1.15,12.0,112.0,365.3,296.32
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,267.39,201.78
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,102.47,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.5,15.5,2.5,7.5,29.5,14.1,0.0
2016,2,27,7,30,309.0,31.0,2.7,8.0,59.0,25.54,15.54
2016,2,27,7,45,415.5,43.0,2.9,9.0,109.0,34.43,25.04
2016,2,27,8,0,522.0,55.0,3.1,10.0,159.0,43.0,33.18
2016,2,27,8,15,588.5,63.0,3.3,11.0,214.0,47.74,37.58
2016,2,27,8,30,655.0,71.0,3.5,12.0,269.0,74.15,44.45
2016,2,27,8,45,695.0,77.5,3.75,13.0,323.5,129.4,75.54
2016,2,27,9,0,735.0,84.0,4.0,14.0,378.0,189.6,121.94
2016,2,27,9,15,765.5,88.5,4.05,14.5,429.5,253.82,177.41
2016,2,27,9,30,796.0,93.0,4.1,15.0,481.0,317.51,234.09
2016,2,27,9,45,814.5,98.0,4.2,16.0,528.0,380.26,289.58
2016,2,27,10,0,833.0,103.0,4.3,17.0,575.0,444.08,344.45
2016,2,27,10,15,849.0,105.5,4.35,17.5,616.0,505.15,396.09
2016,2,27,10,30,865.0,108.0,4.4,18.0,657.0,566.34,446.16
2016,2,27,10,45,874.0,111.5,4.45,18.5,690.5,624.25,492.14
2016,2,27,11,0,883.0,115.0,4.5,19.0,724.0,680.96,535.8
2016,2,27,11,15,890.5,116.5,4.5,19.0,750.0,733.22,575.87
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,779.15,610.08
2016,2,27,11,45,901.0,119.5,4.55,19.5,793.5,822.98,639.88
2016,2,27,12,0,904.0,121.0,4.6,20.0,811.0,864.08,667.46
2016,2,27,12,15,906.5,121.5,4.6,20.0,820.0,900.86,692.8
2016,2,27,12,30,909.0,122.0,4.6,20.0,829.0,934.52,715.9
2016,2,27,12,45,907.0,123.0,4.65,20.5,828.5,961.36,733.21
2016,2,27,13,0,905.0,124.0,4.7,21.0,828.0,984.58,748.08
2016,2,27,13,15,902.5,123.5,4.65,21.0,818.5,1002.06,759.73
2016,2,27,13,30,900.0,123.0,4.6,21.0,809.0,1015.73,768.92
2016,2,27,13,45,893.0,122.5,4.6,21.0,791.0,1021.16,773.12
2016,2,27,14,0,886.0,122.0,4.6,21.0,773.0,1033.56,782.32
2016,2,27,14,15,877.5,120.5,4.55,21.0,746.5,1028.69,779.41
2016,2,27,14,30,869.0,119.0,4.5,21.0,720.0,1019.89,774.13
2016,2,27,14,45,855.5,117.5,4.5,21.0,685.5,1002.33,763.52
2016,2,27,15,0,842.0,116.0,4.5,21.0,651.0,981.16,750.58
2016,2,27,15,15,825.5,113.0,4.45,20.5,610.0,951.9,733.14
2016,2,27,15,30,809.0,110.0,4.4,20.0,569.0,919.5,713.45
2016,2,27,15,45,784.5,106.5,4.35,20.0,522.0,876.24,684.61
2016,2,27,16,0,760.0,103.0,4.3,20.0,475.0,836.86,658.36
2016,2,27,16,15,728.0,98.0,3.95,19.5,423.5,781.56,620.04
2016,2,27,16,30,696.0,93.0,3.6,19.0,372.0,725.35,580.38
2016,2,27,16,45,650.5,86.5,3.3,18.5,318.0,656.02,530.0
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,587.66,478.8
2016,2,27,17,15,537.5,70.5,2.75,17.0,210.0,501.59,412.01
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,419.55,344.61
2016,2,27,17,45,363.0,47.5,2.3,15.0,107.0,313.9,254.97
2016,2,27,18,0,256.0,34.0,2.1,14.0,58.0,219.75,166.4
2016,2,27,18,15,128.0,17.0,2.2,14.0,29.0,80.78,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,215.0,37.0,4.2,12.0,57.0,28.93,18.34
2016,2,28,7,45,329.0,51.0,4.5,13.0,106.0,39.27,28.89
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,51.44,40.11
2016,2,28,8,15,222.5,86.0,5.2,14.5,131.5,65.75,53.04
2016,2,28,8,30,2.0,107.0,5.6,15.0,108.0,89.72,70.8
2016,2,28,8,45,1.0,79.0,6.05,16.0,79.5,69.42,53.32
2016,2,28,9,0,0.0,51.0,6.5,17.0,51.0,45.02,32.46
2016,2,28,9,15,0.0,79.0,6.55,17.5,79.0,69.9,53.13
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,94.19,73.0
2016,2,28,9,45,0.0,117.5,6.7,19.0,117.5,103.54,80.15
2016,2,28,10,0,0.0,128.0,6.8,20.0,128.0,112.95,87.27
2016,2,28,10,15,5.5,171.0,6.7,20.0,174.5,153.47,119.85
2016,2,28,10,30,11.0,214.0,6.6,20.0,221.0,195.13,153.04
2016,2,28,10,45,12.5,226.0,6.5,20.5,234.5,208.11,162.78
2016,2,28,11,0,14.0,238.0,6.4,21.0,248.0,221.32,172.68
2016,2,28,11,15,16.5,254.0,6.2,21.5,266.0,239.1,186.1
2016,2,28,11,30,19.0,270.0,6.0,22.0,284.0,257.29,199.74
2016,2,28,11,45,27.0,295.0,5.85,22.5,315.5,297.23,230.26
2016,2,28,12,0,35.0,320.0,5.7,23.0,347.0,331.59,256.12
2016,2,28,12,15,37.5,328.5,5.5,23.0,358.0,345.99,266.89
2016,2,28,12,30,40.0,337.0,5.3,23.0,369.0,360.67,277.9
2016,2,28,12,45,258.5,324.5,5.1,23.5,526.5,577.76,446.16
2016,2,28,13,0,477.0,312.0,4.9,24.0,684.0,793.09,604.03
2016,2,28,13,15,478.0,307.5,4.7,24.0,677.0,804.13,610.09
2016,2,28,13,30,479.0,303.0,4.5,24.0,670.0,812.82,615.57
2016,2,28,13,45,272.5,322.5,4.35,24.0,530.5,625.79,477.76
2016,2,28,14,0,66.0,342.0,4.2,24.0,391.0,414.02,316.75
2016,2,28,14,15,451.0,236.0,4.1,24.0,551.0,735.37,564.95
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,1000.81,751.22
2016,2,28,14,45,815.5,130.5,3.9,24.0,675.5,978.74,734.91
2016,2,28,15,0,795.0,131.0,3.8,24.0,640.0,953.24,718.61
2016,2,28,15,15,777.5,127.5,3.7,24.0,599.5,929.76,703.79
2016,2,28,15,30,760.0,124.0,3.6,24.0,559.0,896.83,682.48
2016,2,28,15,45,737.5,119.0,3.5,24.0,513.0,854.81,654.82
2016,2,28,16,0,715.0,114.0,3.4,24.0,467.0,810.69,625.48
2016,2,28,16,15,682.0,108.5,3.05,23.0,416.0,755.07,588.56
2016,2,28,16,30,649.0,103.0,2.7,22.0,365.0,698.66,550.24
2016,2,28,16,45,605.5,94.5,2.35,21.5,312.0,630.0,500.72
2016,2,28,17,0,562.0,86.0,2.0,21.0,259.0,562.28,450.46
2016,2,28,17,15,493.5,76.0,1.95,20.0,206.0,476.46,385.23
2016,2,28,17,30,425.0,66.0,1.9,19.0,153.0,393.08,318.57
2016,2,28,17,45,323.0,51.0,1.85,18.5,105.0,292.48,234.24
2016,2,28,18,0,221.0,36.0,1.8,18.0,57.0,202.65,152.07
2016,2,28,18,15,110.5,18.0,1.85,17.5,28.5,95.49,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,21.0,1.7,14.5,27.5,17.04,0.0
2016,2,29,7,30,129.0,42.0,1.9,15.0,55.0,33.24,22.21
2016,2,29,7,45,229.0,61.5,2.1,16.0,102.0,48.05,36.3
2016,2,29,8,0,329.0,81.0,2.3,17.0,149.0,60.81,47.9
2016,2,29,8,15,397.5,94.5,2.35,17.5,201.0,69.56,55.76
2016,2,29,8,30,466.0,108.0,2.4,18.0,253.0,96.96,65.35
2016,2,29,8,45,233.0,107.5,2.45,18.5,180.0,110.01,76.68
2016,2,29,9,0,0.0,107.0,2.5,19.0,107.0,93.14,72.13
2016,2,29,9,15,0.0,122.0,2.6,19.5,122.0,106.36,82.62
2016,2,29,9,30,0.0,137.0,2.7,20.0,137.0,119.7,93.02
2016,2,29,9,45,6.5,169.5,2.8,20.5,173.0,150.35,117.13
2016,2,29,10,0,13.0,202.0,2.9,21.0,209.0,182.21,141.9
2016,2,29,10,15,12.5,210.5,2.95,21.5,218.0,191.17,148.37
2016,2,29,10,30,12.0,219.0,3.0,22.0,227.0,200.02,154.76
2016,2,29,10,45,23.5,254.5,3.15,22.5,271.0,239.87,185.38
2016,2,29,11,0,35.0,290.0,3.3,23.0,315.0,286.54,220.81
2016,2,29,11,15,43.5,310.5,3.3,23.0,342.5,315.7,242.85
2016,2,29,11,30,52.0,331.0,3.3,23.0,370.0,346.09,265.74
2016,2,29,11,45,431.5,248.0,3.35,23.5,580.0,593.24,457.04
2016,2,29,12,0,811.0,165.0,3.4,24.0,790.0,842.66,637.43
2016,2,29,12,15,501.0,280.5,3.45,24.0,668.5,726.87,549.9
2016,2,29,12,30,191.0,396.0,3.5,24.0,547.0,566.72,428.67
2016,2,29,12,45,262.5,383.0,3.55,24.0,590.0,642.33,485.83
2016,2,29,13,0,334.0,370.0,3.6,24.0,633.0,707.41,533.84
2016,2,29,13,15,307.0,372.0,3.65,24.0,611.5,695.69,525.0
2016,2,29,13,30,280.0,374.0,3.7,24.0,590.0,681.65,514.97
2016,2,29,13,45,547.0,263.5,3.75,24.0,673.5,848.7,640.73
2016,2,29,14,0,814.0,153.0,3.8,24.0,757.0,999.78,745.97
2016,2,29,14,15,805.0,151.0,3.8,24.0,731.0,993.68,741.59
2016,2,29,14,30,796.0,149.0,3.8,24.0,705.0,983.86,736.14
2016,2,29,14,45,747.0,162.5,3.85,24.0,664.5,956.49,719.29
2016,2,29,15,0,698.0,176.0,3.9,24.0,624.0,918.48,695.23
2016,2,29,15,15,678.0,171.0,3.9,23.5,584.0,885.49,675.59
2016,2,29,15,30,658.0,166.0,3.9,23.0,544.0,849.88,653.87
2016,2,29,15,45,628.5,160.5,3.9,23.0,498.0,802.55,622.32
2016,2,29,16,0,599.0,155.0,3.9,23.0,452.0,748.06,585.2
2016,2,29,16,15,563.0,146.5,3.65,22.5,402.0,690.35,545.25
2016,2,29,16,30,527.0,138.0,3.4,22.0,352.0,632.71,504.01
2016,2,29,16,45,479.5,126.0,3.15,22.0,300.5,562.2,450.86
2016,2,29,17,0,432.0,114.0,2.9,22.0,249.0,493.71,397.9
2016,2,29,17,15,365.0,99.0,2.65,21.0,197.5,410.23,332.7
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,331.88,268.99
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.0,230.5,184.3
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,148.34,111.55
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,70.19,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.0,20.0,3.5,16.5,29.5,15.73,0.0
2016,3,1,7,30,188.0,40.0,3.7,17.0,59.0,31.06,20.38
2016,3,1,7,45,290.0,55.5,3.95,17.5,106.5,42.4,31.22
2016,3,1,8,0,392.0,71.0,4.2,18.0,154.0,53.38,41.25
2016,3,1,8,15,479.5,74.5,4.4,18.5,205.5,56.05,43.73
2016,3,1,8,30,567.0,78.0,4.6,19.0,257.0,79.4,47.83
2016,3,1,8,45,486.0,112.0,4.8,20.0,285.0,137.63,88.47
2016,3,1,9,0,405.0,146.0,5.0,21.0,313.0,186.31,130.27
2016,3,1,9,15,596.5,121.5,5.1,21.5,402.5,243.21,171.02
2016,3,1,9,30,788.0,97.0,5.2,22.0,492.0,323.02,233.64
2016,3,1,9,45,561.0,172.0,5.3,22.5,466.5,353.68,267.42
2016,3,1,10,0,334.0,247.0,5.4,23.0,441.0,358.5,276.42
2016,3,1,10,15,611.0,173.5,5.5,23.0,558.0,456.57,353.62
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,575.71,447.93
2016,3,1,10,45,905.5,99.0,5.75,23.0,711.5,634.71,495.51
2016,3,1,11,0,923.0,98.0,5.9,23.0,748.0,693.14,541.81
2016,3,1,11,15,930.5,99.5,6.0,23.0,774.5,746.24,582.97
2016,3,1,11,30,938.0,101.0,6.1,23.0,801.0,797.3,620.34
2016,3,1,11,45,946.5,99.5,6.25,23.0,819.5,843.85,653.85
2016,3,1,12,0,955.0,98.0,6.4,23.0,838.0,887.87,685.46
2016,3,1,12,15,957.0,98.5,6.45,23.0,847.0,925.66,712.11
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,960.1,736.38
2016,3,1,12,45,961.5,97.5,6.55,23.0,856.5,989.36,757.05
2016,3,1,13,0,964.0,96.0,6.6,23.0,857.0,1014.95,775.23
2016,3,1,13,15,961.5,95.5,6.55,23.0,847.5,1033.04,787.72
2016,3,1,13,30,959.0,95.0,6.5,23.0,838.0,1047.08,797.54
2016,3,1,13,45,956.5,93.5,6.5,23.0,820.5,1055.89,804.22
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,1060.56,808.22
2016,3,1,14,15,664.0,200.0,6.45,23.0,687.0,915.97,706.94
2016,3,1,14,30,374.0,308.0,6.4,23.0,571.0,725.15,563.14
2016,3,1,14,45,370.5,292.5,6.35,23.0,543.0,705.6,550.52
2016,3,1,15,0,367.0,277.0,6.3,23.0,515.0,684.16,535.88
2016,3,1,15,15,618.0,184.5,6.2,22.5,555.0,842.6,661.02
2016,3,1,15,30,869.0,92.0,6.1,22.0,595.0,957.42,746.06
2016,3,1,15,45,854.0,87.5,6.05,22.0,548.0,920.12,720.43
2016,3,1,16,0,839.0,83.0,6.0,22.0,501.0,879.98,693.34
2016,3,1,16,15,811.5,79.0,5.7,21.5,449.0,827.02,656.65
2016,3,1,16,30,784.0,75.0,5.4,21.0,397.0,772.6,618.31
2016,3,1,16,45,752.0,69.0,5.1,20.5,342.5,711.03,573.71
2016,3,1,17,0,720.0,63.0,4.8,20.0,288.0,649.18,527.61
2016,3,1,17,15,659.5,56.5,4.35,19.0,232.0,566.48,463.9
2016,3,1,17,30,599.0,50.0,3.9,18.0,176.0,492.77,404.03
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.0,391.5,318.07
2016,3,1,18,0,406.0,30.0,3.0,16.0,72.0,299.45,232.86
2016,3,1,18,15,203.0,15.0,2.9,15.5,36.0,142.4,3.34
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.5,38.0,13.17,0.0
2016,3,2,7,30,400.0,33.0,2.3,9.0,76.0,26.69,17.55
2016,3,2,7,45,495.5,43.0,2.5,10.0,128.5,33.79,24.63
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,40.67,31.09
2016,3,2,8,15,651.0,60.0,3.1,12.0,237.5,44.75,34.79
2016,3,2,8,30,711.0,67.0,3.5,13.0,294.0,81.45,46.81
2016,3,2,8,45,745.5,73.0,3.9,14.0,349.0,139.3,80.68
2016,3,2,9,0,780.0,79.0,4.3,15.0,404.0,201.37,129.39
2016,3,2,9,15,806.5,83.0,4.3,15.5,455.5,263.72,183.84
2016,3,2,9,30,833.0,87.0,4.3,16.0,507.0,328.65,241.8
2016,3,2,9,45,845.5,92.0,4.3,16.5,553.0,391.69,298.06
2016,3,2,10,0,858.0,97.0,4.3,17.0,599.0,455.0,353.01
2016,3,2,10,15,871.5,100.0,4.3,17.5,639.5,516.92,405.08
2016,3,2,10,30,885.0,103.0,4.3,18.0,680.0,578.21,454.88
2016,3,2,10,45,888.0,108.0,4.35,18.5,711.5,634.16,499.12
2016,3,2,11,0,891.0,113.0,4.4,19.0,743.0,688.22,540.55
2016,3,2,11,15,897.5,114.5,4.45,19.5,768.5,739.28,578.7
2016,3,2,11,30,904.0,116.0,4.5,20.0,794.0,788.29,613.45
2016,3,2,11,45,900.5,120.5,4.55,20.5,809.0,830.17,641.62
2016,3,2,12,0,897.0,125.0,4.6,21.0,824.0,868.84,667.31
2016,3,2,12,15,898.5,126.0,4.6,21.5,832.5,905.0,690.72
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,937.99,711.77
2016,3,2,12,45,888.0,133.0,4.7,22.5,837.5,960.43,726.28
2016,3,2,13,0,876.0,139.0,4.8,23.0,834.0,989.05,745.14
2016,3,2,13,15,872.5,138.5,4.8,23.0,824.0,1005.55,756.43
2016,3,2,13,30,869.0,138.0,4.8,23.0,814.0,1018.21,765.33
2016,3,2,13,45,853.5,141.5,4.85,23.5,793.5,1019.54,765.64
2016,3,2,14,0,838.0,145.0,4.9,24.0,773.0,1016.83,763.44
2016,3,2,14,15,828.5,143.0,4.95,24.0,746.5,1010.15,760.28
2016,3,2,14,30,819.0,141.0,5.0,24.0,720.0,999.68,754.71
2016,3,2,14,45,814.0,134.5,5.05,24.0,687.0,984.99,746.39
2016,3,2,15,0,809.0,128.0,5.1,24.0,654.0,966.59,735.65
2016,3,2,15,15,791.5,125.0,5.05,24.0,613.0,936.47,716.11
2016,3,2,15,30,774.0,122.0,5.0,24.0,572.0,909.82,699.07
2016,3,2,15,45,741.0,121.0,5.0,24.0,524.0,862.38,667.55
2016,3,2,16,0,708.0,120.0,5.0,24.0,476.0,813.25,634.52
2016,3,2,16,15,675.5,114.0,4.8,23.5,425.0,757.32,596.2
2016,3,2,16,30,643.0,108.0,4.6,23.0,374.0,700.6,556.6
2016,3,2,16,45,593.5,101.0,4.4,22.5,320.0,628.73,504.58
2016,3,2,17,0,544.0,94.0,4.2,22.0,266.0,558.14,451.87
2016,3,2,17,15,478.0,83.0,4.0,21.0,213.0,469.86,383.37
2016,3,2,17,30,412.0,72.0,3.8,20.0,160.0,391.67,319.77
2016,3,2,17,45,309.5,56.5,3.65,19.5,111.5,290.52,234.34
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,200.06,153.86
2016,3,2,18,15,103.5,20.5,3.65,18.5,31.5,97.79,13.2
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
