Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,17.65,3.16
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,34.88,23.91
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,41.66,30.69
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,49.54,37.95
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,53.93,41.9
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,85.57,50.37
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,137.31,78.33
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,201.75,126.48
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,264.75,180.64
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,330.48,238.6
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,397.94,297.78
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,464.46,355.22
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,527.58,409.19
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,590.41,461.51
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,649.74,508.89
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,707.88,554.04
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,761.58,595.47
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,813.08,632.21
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,861.0,664.88
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,906.24,695.28
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,945.33,722.04
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,980.99,746.26
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,1011.27,766.92
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,1037.78,784.99
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,1056.76,797.64
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,1071.57,807.54
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,1080.91,814.17
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,1085.97,818.06
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,1083.41,816.61
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,1076.58,812.48
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,1060.09,801.91
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,1039.73,788.89
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,1012.99,772.81
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,982.74,754.32
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,944.23,729.95
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,902.89,703.39
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,852.09,668.19
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,807.69,637.19
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,742.54,590.78
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,677.4,543.51
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,595.79,483.46
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,517.05,422.13
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,411.42,333.69
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,314.54,246.28
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,153.77,41.05
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.45,2.54
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,27.38,18.33
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,33.23,24.14
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,42.57,32.74
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,46.32,36.08
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,82.45,44.96
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,143.06,80.54
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,208.0,131.32
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,273.45,188.12
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,344.1,250.25
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,409.55,307.26
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,475.34,362.76
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,538.6,415.24
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,601.3,465.37
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,659.95,509.69
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,716.76,550.9
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,770.4,588.67
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,821.75,621.69
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,866.2,649.66
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,907.36,675.11
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,945.1,699.38
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,979.42,721.32
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,1007.4,737.68
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,1031.53,751.58
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,1049.19,762.89
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,1062.77,771.78
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,991.7,727.06
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,889.59,659.73
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,990.59,730.85
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,1059.54,776.23
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,1043.0,766.71
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,1022.66,755.71
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,994.6,739.18
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,973.06,727.05
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,785.56,601.1
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,576.56,450.15
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,693.34,542.68
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,777.9,604.04
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,710.52,555.91
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,648.77,511.88
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,565.35,453.74
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,485.52,393.36
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,381.25,308.3
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,286.41,224.85
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,139.72,49.21
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,18.28,6.61
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,35.23,25.07
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,53.35,41.77
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,70.93,57.61
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,87.02,71.73
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,112.01,84.92
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,139.41,96.25
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,196.37,133.66
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,256.13,179.3
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,333.69,241.47
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,396.94,295.58
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,461.3,348.95
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,523.09,398.96
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,584.76,447.16
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,641.21,490.05
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,696.83,531.02
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,748.68,568.52
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,798.48,602.49
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,842.88,631.71
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,884.47,658.84
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,921.21,683.53
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,954.72,706.08
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,981.22,723.05
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,1003.99,737.65
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,1021.44,749.53
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,1034.99,759.05
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,1038.76,762.79
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,1038.52,764.15
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,1033.59,761.85
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,1035.92,764.56
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,1009.14,748.52
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,978.85,730.35
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,948.36,712.74
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,921.41,697.47
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,877.46,669.28
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,831.48,639.46
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,775.74,602.81
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,719.14,564.74
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,647.49,513.73
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,577.03,462.17
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,492.12,397.87
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,408.73,331.82
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,308.38,248.97
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,218.38,170.59
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,108.23,44.29
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.08,4.41
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,28.18,18.81
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,44.89,34.09
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,61.37,48.98
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,79.13,64.71
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,97.55,77.02
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,132.55,94.13
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,210.36,146.07
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,244.59,183.05
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,255.49,198.81
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,203.49,159.61
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,134.64,104.86
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,143.87,112.11
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,153.25,119.43
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,130.59,100.75
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,107.49,81.81
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,111.62,84.86
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,115.78,87.91
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,96.11,71.93
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,76.42,55.98
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,78.66,57.76
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,80.92,59.55
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,51.05,35.5
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.5
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.51
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.52
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,209.15,161.93
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,413.16,318.96
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,276.26,213.46
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,133.89,101.37
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,361.04,283.55
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,570.76,445.18
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,447.98,350.86
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,309.12,242.41
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,588.03,467.89
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,802.39,631.53
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,506.85,407.3
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,179.11,141.59
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,153.32,121.28
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,127.89,100.57
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,101.22,78.67
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,74.84,56.59
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,51.92,37.23
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,28.03,16.91
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,13.65,1.34
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.31,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.63,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.82,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.02,0.55
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.22,2.52
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,11.43,4.04
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,60.55,45.31
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,107.35,83.88
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,122.34,95.7
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,137.47,107.52
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,171.78,134.54
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,207.85,162.77
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,180.72,140.83
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,151.49,117.15
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,160.44,124.11
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,169.6,131.22
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,215.34,167.38
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,262.45,204.24
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,314.94,244.65
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,363.02,281.13
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,380.26,294.21
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,397.87,307.63
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,426.69,329.92
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,456.38,352.8
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,289.07,224.37
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,117.49,88.65
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,197.21,152.32
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,280.63,217.91
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,165.05,127.18
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,54.96,38.93
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,35.41,23.18
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,15.91,7.34
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,18.55,9.54
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,21.19,11.74
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.11,5.97
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,14.54,6.42
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,22.03,12.73
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,18.93,10.22
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,15.83,7.68
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.3,4.73
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,8.78,1.74
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.14,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.5,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.75,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,45.46,32.37
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,85.98,65.62
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,177.52,131.75
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,303.67,227.57
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,324.69,248.88
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,328.78,254.37
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,315.69,244.36
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,291.39,224.75
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,349.66,269.13
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,417.83,320.2
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,521.38,399.17
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,631.1,480.97
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,609.27,462.32
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,569.63,431.07
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,626.69,472.74
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,675.44,507.57
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,621.53,467.11
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,575.82,432.43
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,806.06,605.67
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,1012.89,747.35
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,1018.19,748.24
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,1019.6,748.49
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,1014.56,745.16
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,1005.72,739.57
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,978.74,721.34
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,955.84,706.09
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,925.54,687.36
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,892.42,666.77
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,849.37,639.76
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,804.34,611.12
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,749.07,574.61
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,693.03,536.9
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,625.0,489.86
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,557.91,441.54
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,471.2,377.0
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,394.3,316.92
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,300.17,239.9
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,215.18,167.12
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,109.48,60.01
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.5,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.14,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.1,3.2
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.06,6.75
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,18.47,10.66
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,22.89,13.69
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,25.11,15.46
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,27.33,17.21
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,23.81,14.2
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,20.29,11.22
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,23.84,14.07
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,27.39,16.9
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,35.38,23.38
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,43.38,29.84
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,35.86,23.65
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,28.34,17.48
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,59.89,43.03
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,91.58,68.43
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,85.36,63.35
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,79.11,58.3
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,167.31,128.6
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,258.45,199.68
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,275.79,212.99
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,293.5,226.77
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,217.37,167.71
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,141.69,108.14
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,137.14,104.67
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,132.54,101.08
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,140.3,107.42
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,148.2,113.9
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,111.37,84.65
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,75.38,55.81
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,77.58,57.75
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,79.77,59.7
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,84.43,63.67
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,89.42,67.95
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,61.91,45.71
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,35.28,23.87
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,30.41,19.94
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,25.54,15.94
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,20.67,11.88
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,15.82,7.75
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,10.97,3.56
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.14,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.07,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.82,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.58,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,11.41,4.4
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,17.58,10.07
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,23.76,15.69
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,30.39,21.62
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,37.04,26.05
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,78.88,61.29
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,118.83,94.23
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,70.81,53.94
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,19.41,10.71
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,74.41,56.51
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,128.61,100.69
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,277.6,220.75
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,445.64,353.42
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,266.29,212.55
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,58.54,42.61
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,39.0,26.56
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,177.51,139.29
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,342.47,269.2
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,205.02,160.49
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,78.26,58.24
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,98.15,74.41
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,118.25,90.64
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,156.9,121.9
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,196.49,153.72
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,312.98,246.85
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,424.71,334.33
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,335.24,264.34
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,231.49,182.19
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,182.15,143.01
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,133.35,103.69
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,82.92,62.95
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,35.36,23.86
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,53.96,39.46
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,72.6,55.12
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,58.35,43.5
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,44.14,31.78
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,37.93,26.63
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,31.72,21.43
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,25.97,16.59
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,20.23,11.67
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,14.5,6.65
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,8.77,1.61
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,11.86,4.18
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,20.24,12.17
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,31.29,22.25
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,42.36,32.23
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,54.34,42.91
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,66.04,50.69
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,77.68,60.21
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,89.42,69.65
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,49.04,35.71
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,18.54,9.92
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,29.17,18.71
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,29.62,18.98
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.08,19.26
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,25.67,15.53
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,21.25,11.83
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,23.03,13.27
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,24.81,14.71
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,31.04,19.73
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,37.27,24.72
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,81.4,60.35
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,126.26,96.13
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,224.65,173.9
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,341.61,263.73
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,504.9,388.85
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,658.36,501.73
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,419.65,324.23
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,156.22,119.18
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,460.33,359.9
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,731.07,559.26
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,527.52,408.15
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,325.51,253.07
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,438.55,343.78
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,530.21,415.35
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,297.03,236.41
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,61.04,44.74
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,322.82,263.98
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,568.21,455.3
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,509.81,408.96
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,452.52,364.81
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,389.59,315.96
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,328.64,266.88
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,238.47,192.58
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,168.25,132.07
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,83.84,52.29
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.64,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,22.49,13.25
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,37.34,27.23
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,55.78,43.97
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,73.94,60.19
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,91.21,75.26
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,110.11,86.98
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,142.85,110.97
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,184.83,142.3
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,235.44,178.63
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,304.35,231.21
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,340.96,262.52
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,372.32,288.36
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,418.66,324.61
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,467.19,361.75
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,489.16,377.25
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,506.91,389.04
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,651.09,499.77
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,803.9,610.86
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,780.07,588.71
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,724.89,544.01
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,846.99,634.38
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,958.99,708.26
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,984.75,723.01
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,1006.71,736.25
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,1023.64,747.18
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,1036.66,755.77
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,1042.69,760.7
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,1044.7,763.31
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,1040.15,760.68
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,1031.66,755.75
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,1016.25,747.18
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,997.15,736.39
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,780.67,593.22
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,529.33,409.36
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,726.88,563.18
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,871.84,665.72
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,627.97,493.05
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,375.74,299.59
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,536.11,429.77
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,647.99,514.14
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,569.47,456.5
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,494.04,398.87
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,398.78,321.27
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,311.37,246.09
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,188.2,126.41
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,51.66,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,26.27,16.57
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,37.38,27.28
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,41.48,31.31
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,45.64,35.13
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,48.71,37.72
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,100.6,55.37
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,160.13,92.61
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,225.25,143.88
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,290.74,200.86
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,361.51,262.79
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,426.97,319.35
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,492.98,374.68
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,556.0,427.47
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,618.24,478.21
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,676.98,524.0
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,733.97,567.21
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,786.57,606.59
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,836.72,641.99
