Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,1010.87,759.11
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,979.57,739.7
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,940.1,714.71
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,906.61,693.75
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,855.43,660.52
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,802.57,625.69
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,740.41,582.36
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,678.0,538.0
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,603.65,484.61
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,535.49,432.38
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,447.08,361.78
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,364.99,293.02
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,258.67,202.8
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,162.44,98.28
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,59.31,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,20.92,11.43
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,31.81,22.42
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,37.8,28.22
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,43.61,33.6
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,47.09,36.61
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,55.31,43.69
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,77.51,46.01
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,137.62,76.35
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,199.79,122.27
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,264.85,176.3
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,334.4,236.22
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,400.16,292.57
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,464.36,346.21
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,528.61,397.79
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,590.32,445.6
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,651.09,490.79
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,707.97,531.82
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,763.0,570.17
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,814.03,604.82
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,862.54,636.67
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,906.7,665.86
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,947.79,692.94
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,982.9,715.59
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,1014.45,735.97
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,1040.41,751.9
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,1062.48,765.42
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,1078.54,775.69
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,1090.48,783.53
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,1096.19,788.19
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,1097.68,790.4
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,1091.92,787.7
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,1082.01,782.6
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,1065.44,773.42
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,1044.96,761.91
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,1016.83,746.51
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,985.3,728.9
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,945.7,704.92
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,903.39,678.95
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,861.07,652.37
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,808.33,618.19
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,745.85,575.83
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,683.11,532.42
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,608.77,481.77
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,540.47,431.81
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,453.19,363.32
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,372.01,296.32
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,265.34,206.77
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,169.47,105.69
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,62.06,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,12.73,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,23.03,13.43
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,34.27,24.62
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,40.53,30.6
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,46.6,36.12
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,49.91,38.96
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,53.12,41.55
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,81.76,48.97
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,141.14,79.55
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,202.23,125.14
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,266.31,179.03
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,330.74,235.46
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,400.23,295.31
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,463.22,348.22
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,526.31,399.18
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,586.82,446.93
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,646.37,492.1
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,702.77,532.25
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,757.39,569.46
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,807.59,603.63
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,855.34,634.67
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,897.91,660.5
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,937.42,683.9
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,972.38,705.37
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,1003.87,724.44
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,1029.35,738.07
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,1051.01,749.21
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,1066.28,757.81
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,1077.48,763.96
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,1082.52,767.0
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,1083.41,767.67
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,1077.1,763.43
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,1066.71,756.88
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,1049.79,747.07
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,1029.05,735.07
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,1000.76,718.44
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,969.17,699.79
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,929.52,675.94
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,895.95,655.97
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,845.18,625.13
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,792.77,592.79
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,731.93,554.38
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,670.78,514.65
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,600.17,468.09
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,528.37,416.62
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,442.17,350.63
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,362.01,285.78
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,258.22,199.5
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,165.62,105.23
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,60.1,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,22.93,13.4
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,33.28,23.49
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,39.2,29.13
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,44.93,34.36
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,48.34,37.24
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,56.63,44.28
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,81.91,47.65
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,142.22,78.92
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,204.03,124.62
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,268.59,178.04
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,337.48,237.26
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,402.44,293.02
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,466.14,346.54
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,529.87,398.35
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,590.8,447.32
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,650.74,494.15
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,707.06,536.22
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,761.55,575.81
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,812.05,611.32
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,860.06,643.97
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,902.8,671.74
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,942.47,697.27
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,977.17,720.41
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,1008.33,741.23
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,1033.91,757.28
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,1055.64,770.87
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,1071.41,781.82
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,1083.09,790.27
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,1087.08,793.87
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,1086.87,794.94
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,1080.98,793.22
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,1071.01,788.99
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,1052.99,778.39
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,1031.18,765.42
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,1002.77,748.82
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,971.04,729.98
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,922.94,698.38
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,863.93,659.0
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,830.23,637.79
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,793.51,614.49
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,731.21,572.42
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,668.81,529.32
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,598.75,479.19
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,527.41,424.4
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,439.56,354.36
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,358.05,286.37
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,255.53,199.16
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,164.83,107.72
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,59.47,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.0,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,9.67,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,28.87,18.45
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,47.02,35.39
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,64.59,51.33
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,82.79,67.48
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,98.08,80.57
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,112.95,92.92
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,105.46,73.34
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,148.56,89.21
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,202.36,128.45
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,266.88,181.71
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,328.94,236.45
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,392.9,292.81
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,429.68,328.75
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,442.0,341.26
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,530.44,411.65
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,641.88,500.11
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,699.32,544.17
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,755.77,586.46
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,808.48,624.57
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,859.08,659.68
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,906.33,690.89
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,951.2,720.05
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,987.9,744.4
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,1021.16,766.28
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1052.02,785.21
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,1079.21,801.57
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,1095.84,812.08
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,1108.24,819.9
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,1115.67,823.31
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,1118.72,823.99
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,1113.53,822.76
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,1104.06,818.9
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,1080.32,804.03
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,1053.06,786.97
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,1024.18,768.08
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,991.89,746.96
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,954.64,722.87
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,914.24,696.55
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,872.1,669.05
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,819.65,634.43
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,759.51,593.69
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,698.63,551.52
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,625.4,498.95
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,553.92,444.5
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,468.52,376.33
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,392.84,312.6
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,288.17,224.66
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,196.1,131.83
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,72.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.28,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,30.46,20.07
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,46.76,35.23
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,64.58,51.35
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,81.87,66.68
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,98.58,80.98
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,114.75,94.41
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,125.77,92.13
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,163.34,110.2
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,205.73,133.2
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,277.08,184.51
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,346.36,244.19
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,411.63,300.29
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,475.51,353.3
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,539.63,404.54
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,600.97,452.53
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,661.16,497.92
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,717.3,538.96
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,771.24,577.16
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,821.7,611.73
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,869.59,643.47
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,907.61,666.97
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,941.23,687.39
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,974.64,708.39
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,1004.63,727.02
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,982.52,712.11
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,932.0,674.68
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,948.36,685.91
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,961.9,694.78
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,967.87,699.1
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,970.85,701.61
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,913.28,662.34
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,855.6,623.02
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,892.21,650.99
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,929.28,677.43
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,902.93,660.1
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,873.12,641.06
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,740.03,550.71
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,604.98,455.28
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,627.9,475.56
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,627.34,478.32
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,648.43,496.32
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,652.72,501.17
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,577.59,449.44
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,504.99,397.09
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,417.88,330.39
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,337.0,265.34
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,237.86,183.54
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,150.89,101.54
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,53.31,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,8.64,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,15.6,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,30.21,20.12
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,45.0,34.04
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,55.39,43.68
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.37,52.66
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,90.38,74.47
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,115.56,95.92
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,111.53,78.49
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,156.58,97.16
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,210.22,139.26
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,262.5,184.41
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,320.08,235.43
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,372.24,280.99
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,418.4,320.44
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,456.91,351.92
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,487.54,375.62
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,510.68,392.34
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,568.05,435.54
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,633.76,484.14
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,682.88,519.87
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,732.41,555.36
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,731.73,551.76
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,720.19,540.53
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,732.91,548.36
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,743.46,554.4
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,724.92,538.58
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,690.52,512.37
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,604.54,450.05
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,499.51,373.13
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,527.95,395.05
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,573.04,428.07
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,467.15,351.24
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,377.17,284.71
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,440.25,333.81
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,520.52,394.21
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,534.62,407.25
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,546.24,418.86
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,713.62,548.63
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,837.6,640.76
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,785.25,605.73
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,731.87,570.5
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,667.43,525.5
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,603.64,479.26
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,529.97,424.48
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,454.66,366.57
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,366.66,296.12
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,286.63,229.61
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,197.93,154.65
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,120.77,82.74
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,39.84,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.37,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.32,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,31.77,21.51
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,50.19,38.5
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,67.94,54.59
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,82.49,67.51
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,46.74,35.87
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,39.27,27.52
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,74.36,56.56
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,143.72,100.99
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,264.95,189.12
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,233.13,175.33
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,170.33,132.18
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,190.94,148.01
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,212.11,164.06
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,237.49,183.23
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,263.53,202.73
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,270.32,207.3
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,276.97,211.8
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,172.51,131.05
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,65.87,47.0
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,58.31,40.91
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,50.74,34.8
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,134.63,101.04
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,220.16,167.34
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,362.55,275.73
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,503.84,379.7
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,783.9,592.1
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,1027.82,763.85
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,1029.97,763.13
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,1028.3,761.62
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,1020.29,758.71
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,1008.58,753.47
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,987.77,741.02
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,970.88,731.37
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,940.17,711.87
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,906.68,690.47
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,864.79,663.04
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,820.87,633.97
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,768.08,598.63
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,714.4,562.09
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,652.55,517.73
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,591.06,472.0
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,511.83,411.68
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,442.37,357.21
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,360.97,291.39
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,286.07,228.64
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,196.81,152.96
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,110.09,75.23
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,39.19,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.7,4.67
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,33.58,22.95
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,48.63,36.87
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,58.51,45.93
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,68.02,54.35
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,51.77,39.98
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,48.56,36.98
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,57.45,42.38
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,66.35,49.48
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,82.63,62.4
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,98.5,74.78
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,106.84,81.09
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,115.24,87.38
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,128.39,97.22
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,141.75,107.11
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,140.5,105.9
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,139.17,104.68
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,144.14,108.22
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,149.24,111.84
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,192.11,144.98
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,235.81,178.45
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,267.05,202.13
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,298.88,226.15
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,268.52,203.42
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,237.57,180.17
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,178.09,134.28
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,118.31,87.67
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,117.01,86.72
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,115.68,85.72
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,207.69,157.58
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,302.89,230.45
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,299.09,227.8
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,295.23,225.34
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,283.89,216.76
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,272.48,208.15
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,273.97,209.97
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,291.6,224.19
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,288.12,222.38
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,284.41,220.45
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,187.8,145.37
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,109.75,83.27
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,95.74,72.34
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,81.74,61.25
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,68.22,50.53
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,54.78,39.67
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,42.36,29.46
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,29.96,19.08
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,19.36,10.09
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.78,0.93
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.5
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,50.78,38.55
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,91.47,73.14
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,124.38,92.79
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,179.29,128.26
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,216.82,159.7
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,240.61,181.0
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,294.01,218.81
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,368.05,273.98
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,321.75,242.66
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,257.7,194.75
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,416.34,315.56
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,621.67,467.41
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,676.13,505.94
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,730.48,543.81
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,774.37,572.94
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,819.56,600.37
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,862.25,625.64
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,902.76,648.86
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,936.03,668.61
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,966.2,686.16
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,992.64,700.71
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,1015.7,713.08
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,1030.78,721.96
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,1042.03,728.65
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,1049.37,733.63
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,1052.72,736.34
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,1046.6,732.86
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,1036.58,727.21
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,1020.25,718.41
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,1000.3,707.5
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,971.81,692.19
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,949.83,681.05
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,914.16,659.69
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,875.54,636.44
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,825.24,605.59
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,773.37,573.28
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,714.59,534.54
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,655.37,494.78
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,587.47,448.96
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,518.48,399.18
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,434.8,335.53
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,356.92,273.64
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,259.44,195.09
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,174.92,120.17
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,63.28,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,19.57,7.82
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,33.19,23.13
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,46.34,35.42
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,54.82,43.27
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,64.43,51.84
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,91.86,75.84
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,125.53,104.77
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,146.06,112.8
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,183.04,138.02
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,156.01,119.18
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,116.91,90.83
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,111.1,85.68
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,104.98,80.31
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,112.07,85.65
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,119.2,90.98
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,72.38,53.09
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,101.62,76.16
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,178.49,136.31
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,233.55,178.73
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,289.72,221.43
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,247.27,188.44
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,203.92,154.84
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,196.55,149.22
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,189.01,143.41
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,225.0,171.18
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,261.59,199.14
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,458.86,349.21
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,639.7,480.76
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,579.17,435.16
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,500.38,377.2
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,473.38,358.23
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,445.79,338.47
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,332.77,254.37
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,209.16,159.76
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,156.97,119.49
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,105.61,79.1
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,134.63,102.5
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,164.99,126.87
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,101.28,76.61
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,41.51,28.45
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,37.06,25.0
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,32.62,21.48
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,27.31,17.19
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,22.0,12.82
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,17.14,8.76
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.3,4.64
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,7.9,0.86
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.5,0.0
