Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.28,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,14.08,4.59
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,30.59,20.88
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,46.48,35.44
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,65.19,52.38
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,83.66,68.83
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,85.95,70.61
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,87.8,71.88
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,71.68,54.78
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,53.03,38.92
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,77.95,59.34
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,101.91,78.61
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,124.05,96.27
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,146.45,113.98
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,184.73,143.84
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,224.03,174.03
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,267.45,207.01
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,311.72,240.15
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,328.58,252.05
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,345.62,264.09
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,344.86,263.2
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,343.42,261.87
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,261.79,199.7
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,183.19,139.11
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,150.88,114.05
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,118.13,88.31
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,140.11,105.51
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,162.39,122.73
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,131.35,98.49
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,100.22,74.07
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,104.75,77.58
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,109.3,81.06
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,382.66,294.02
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,647.54,486.14
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,593.99,446.35
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,540.14,407.94
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,765.0,579.19
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,939.02,700.66
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,901.15,674.98
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,860.63,649.43
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,810.58,617.88
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,759.07,584.81
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,699.4,544.5
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,643.39,505.96
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,571.96,454.2
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,502.82,401.57
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,421.01,337.0
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,344.87,274.3
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,251.34,196.45
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,169.98,123.16
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,75.52,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,21.18,10.47
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,30.63,21.08
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,39.71,29.64
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,51.64,40.49
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,76.46,62.49
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,84.15,68.89
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,91.69,74.98
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,106.8,83.66
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,122.26,95.84
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,139.11,108.64
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,156.44,121.65
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,168.66,130.71
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,181.09,139.89
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,214.55,165.39
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,249.15,191.41
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,303.54,232.66
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,363.81,277.76
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,436.46,331.47
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,515.35,388.72
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,675.23,510.83
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,848.37,635.11
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,886.45,657.7
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,920.79,678.66
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,953.38,699.28
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,982.66,717.63
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,1006.6,731.51
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,1026.89,743.08
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,1040.99,751.73
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,1051.19,758.04
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,1054.43,760.6
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,1053.66,760.84
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,1046.92,756.93
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,1036.28,750.74
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,1019.33,741.19
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,998.75,729.45
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,969.73,713.69
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,947.23,702.22
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,907.93,678.07
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,866.09,652.12
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,815.86,620.91
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,764.13,588.1
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,703.46,547.35
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,646.56,508.37
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,576.29,458.33
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,508.17,407.17
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,426.09,342.16
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,349.61,279.0
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,255.51,200.42
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,173.46,126.78
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,77.56,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,23.46,12.77
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,36.2,25.96
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,48.5,37.31
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,56.85,44.95
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,71.29,57.68
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,88.36,72.27
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,105.23,86.33
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,134.86,105.73
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,161.18,125.3
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,204.11,156.41
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,250.28,190.33
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,298.08,225.9
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,350.1,265.14
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,399.68,302.91
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,454.09,343.95
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,533.67,404.42
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,634.99,480.74
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,687.61,518.91
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,738.95,555.41
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,786.11,587.4
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,830.98,616.13
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,869.82,640.86
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,905.59,663.42
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,936.83,683.85
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,964.86,702.22
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,988.14,716.56
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,1007.92,728.69
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,1021.62,738.47
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,1031.55,746.0
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,1034.66,747.81
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,1033.9,747.32
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,1026.29,745.15
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,1014.92,740.7
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,1008.92,738.78
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,987.88,727.0
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,958.15,708.93
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,925.36,688.82
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,883.9,662.98
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,840.25,635.38
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,789.93,603.7
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,742.68,573.61
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,681.13,532.37
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,620.0,490.32
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,549.17,438.44
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,480.74,386.42
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,398.72,320.86
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,322.58,257.66
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,231.09,180.59
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,154.89,112.61
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,70.89,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,14.1,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,25.72,14.67
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,43.06,31.49
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,60.64,47.42
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,73.91,59.41
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,83.49,67.89
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,85.39,69.29
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,98.64,80.41
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,93.27,71.91
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,87.02,66.38
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,95.73,72.96
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,104.47,79.47
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,128.02,97.88
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,151.89,116.34
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,159.29,121.66
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,166.85,127.12
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,151.98,115.22
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,136.53,102.91
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,163.29,123.54
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,190.6,144.39
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,194.1,146.67
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,197.62,149.0
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,176.68,132.51
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,155.37,115.78
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,158.06,117.86
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,160.76,119.95
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,258.62,194.93
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,372.0,280.02
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,254.82,192.29
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,150.83,112.78
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,286.12,217.44
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,420.74,318.99
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,371.04,281.74
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,305.25,232.3
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,208.47,158.38
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,113.85,84.6
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,145.39,109.94
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,177.87,136.02
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,127.78,96.77
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,78.89,57.99
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,180.42,140.83
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,283.11,223.51
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,205.94,162.28
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,122.98,95.23
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,103.55,79.91
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,84.03,64.18
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,65.46,48.82
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,46.75,33.11
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,31.32,20.03
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,16.72,7.46
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,8.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,7.73,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,14.96,6.3
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,35.19,24.57
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,54.39,41.67
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,74.07,58.97
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,90.24,72.88
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,90.11,72.49
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,85.7,68.34
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,108.17,83.29
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,130.98,101.4
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,145.57,112.4
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,160.56,123.65
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,228.55,175.38
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,304.3,233.12
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,367.04,280.18
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,437.79,333.58
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,463.63,353.41
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,486.54,370.44
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,519.32,394.9
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,552.28,419.17
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,383.14,292.94
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,190.58,144.18
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,236.88,179.99
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,284.03,215.77
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,350.46,265.81
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,412.81,312.03
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,301.75,228.9
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,182.63,138.0
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,246.76,187.58
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,312.43,237.43
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,178.57,135.16
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,48.01,32.66
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,56.0,39.2
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,63.99,45.72
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,126.09,95.3
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,190.44,146.13
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,213.2,164.32
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,236.58,183.09
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,137.09,105.02
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,43.34,29.67
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,73.07,54.1
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,104.6,80.06
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,55.24,39.97
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,0.93
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,18.92,11.13
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,34.39,24.67
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,53.91,39.52
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,73.48,55.45
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,67.28,50.02
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,61.09,44.67
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,39.37,26.75
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,17.68,8.89
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,71.43,52.57
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,124.4,94.72
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,318.07,246.38
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,534.42,407.85
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,553.93,419.76
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,569.28,428.93
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,523.74,394.47
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,466.79,351.2
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,407.4,307.4
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,337.2,254.89
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,309.15,234.13
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,280.39,212.58
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,478.79,362.33
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,665.81,496.5
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,472.57,356.46
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,250.63,189.92
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,393.12,298.92
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,529.71,398.92
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,510.61,384.54
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,490.89,370.54
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,315.57,241.0
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,137.15,103.43
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,87.62,64.93
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,39.84,26.79
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,87.99,65.81
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,139.3,106.95
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,283.12,223.13
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,402.24,315.91
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,244.63,193.27
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,80.49,60.6
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,67.99,50.88
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,55.67,40.91
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,44.13,31.32
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,32.61,21.6
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,22.45,12.92
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,12.3,4.14
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.14,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,28.81,18.1
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,44.41,32.87
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,57.71,44.99
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,65.39,51.9
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,80.66,65.1
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,86.8,70.14
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,92.78,74.88
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,112.55,87.33
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,132.77,103.28
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,136.61,105.75
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,140.07,107.94
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,160.7,123.56
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,182.02,139.54
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,229.97,175.82
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,276.39,210.25
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,277.73,210.83
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,279.06,211.54
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,330.51,249.37
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,385.38,288.8
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,415.81,310.51
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,447.34,332.99
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,371.94,277.57
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,286.6,214.31
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,312.74,233.94
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,339.32,253.34
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,266.76,199.77
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,193.65,145.07
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,188.04,141.05
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,182.31,136.75
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,452.72,341.49
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,725.68,531.75
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,673.75,495.75
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,636.24,471.63
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,532.03,398.1
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,411.25,310.55
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,325.97,248.23
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,228.44,174.54
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,182.59,139.65
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,137.31,104.43
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,150.43,115.59
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,164.17,127.23
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,132.03,101.92
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,100.18,76.54
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,84.76,64.4
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,69.31,51.99
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,54.34,39.71
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,39.71,27.49
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,27.32,16.93
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,14.95,6.28
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,7.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,15.24,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,29.64,18.95
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,49.31,37.03
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,68.41,54.1
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,74.71,59.86
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,78.37,63.05
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,101.33,82.49
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,119.07,97.0
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,152.44,112.03
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,196.69,143.71
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,232.24,165.91
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,282.8,202.14
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,327.19,240.47
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,356.77,265.62
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,408.43,304.19
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,465.43,346.15
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,505.86,376.13
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,546.36,405.66
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,625.15,463.29
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,717.17,528.86
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,647.69,476.16
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,545.17,399.53
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,715.16,525.4
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,883.47,639.38
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,914.66,657.04
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,942.87,674.43
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,964.69,687.82
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,983.13,699.23
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,995.68,706.22
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,1004.61,711.09
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,1007.88,713.56
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,1007.42,713.94
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,1011.15,717.1
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,999.17,710.64
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,985.69,703.57
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,968.23,694.13
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,939.58,678.57
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,907.94,661.07
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,868.07,638.68
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,826.01,614.4
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,776.4,584.98
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,729.23,556.53
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,669.44,517.22
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,610.04,477.05
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,542.23,427.65
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,476.63,378.23
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,397.67,316.16
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,324.28,256.26
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,235.84,183.35
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,162.62,120.02
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,76.18,19.8
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.02,0.47
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,10.54,3.64
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,14.5,7.18
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,18.47,10.66
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,15.4,7.89
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,12.32,5.13
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,30.88,20.09
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,49.5,35.33
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,72.63,53.91
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,95.24,71.74
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,103.11,77.73
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,111.03,83.76
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,204.18,155.69
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,295.1,223.29
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,398.16,298.99
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,516.63,383.96
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,611.81,453.5
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,725.02,534.55
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,770.83,565.6
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,814.61,594.61
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,849.53,616.57
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,888.89,641.35
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,919.92,661.89
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,947.9,680.58
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,879.62,635.03
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,774.58,559.92
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,800.0,579.96
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,835.04,604.91
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,935.58,678.43
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,1020.59,735.0
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,1012.3,730.27
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,1000.31,724.29
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,982.15,714.45
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,960.56,702.47
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,806.23,601.35
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,644.31,486.07
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,746.75,566.47
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,819.13,619.36
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,773.04,589.21
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,721.51,555.79
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,662.26,515.47
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,603.29,474.09
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,535.28,424.42
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,469.55,374.74
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,391.19,312.62
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,318.33,252.74
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,230.93,180.16
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,157.94,117.04
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,74.65,24.17
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,12.74,0.0
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,25.74,16.26
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,33.25,23.61
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,40.5,30.28
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,44.48,33.9
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,48.33,37.23
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,55.7,43.44
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,58.33,45.38
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,103.88,56.5
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,163.66,93.46
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,224.77,141.3
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,287.9,194.38
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,355.11,251.78
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,417.5,304.63
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,478.62,355.24
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,539.38,403.9
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,597.59,449.77
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,654.69,493.46
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,707.81,532.08
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,758.93,568.16
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,806.14,600.2
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,850.87,629.55
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,891.28,656.14
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,928.71,680.65
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,960.77,701.18
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,989.43,719.48
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,1012.22,732.58
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,1031.27,743.31
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,1045.01,751.74
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,1054.79,757.78
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,1058.08,760.38
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,1057.34,760.63
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,1050.59,758.23
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,1039.92,753.5
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,1021.43,742.94
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,999.32,730.19
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,970.76,712.36
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,939.02,692.51
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,900.13,668.36
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,867.04,648.02
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,817.33,616.56
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,766.11,583.7
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,707.53,543.98
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,648.67,503.37
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,583.01,456.6
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,516.32,406.64
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,438.2,346.3
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,365.04,287.31
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,274.89,213.74
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,195.63,145.75
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,92.62,36.37
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
