Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,13.53,0.25
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,27.37,17.7
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,35.23,25.29
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,42.8,32.22
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,47.05,36.05
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,51.14,39.56
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,53.45,41.3
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,61.23,47.7
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,107.04,58.82
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,166.05,95.15
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,226.67,142.19
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,289.26,194.32
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,350.9,247.21
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,417.53,303.06
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,477.36,351.9
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,536.74,398.7
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,594.03,442.91
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,650.24,484.89
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,702.61,522.26
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,752.97,557.14
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,799.46,588.19
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,843.49,616.37
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,883.2,640.22
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,920.0,661.94
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,951.96,681.72
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,980.63,699.4
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,1002.58,713.56
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1020.85,725.58
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,1034.37,734.79
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,1044.03,741.77
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,1047.28,744.94
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,1046.6,745.87
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,1039.97,743.88
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,1029.49,739.59
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,1011.76,730.75
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,990.45,719.65
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,962.31,704.99
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,940.5,694.41
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,901.95,671.62
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,860.84,646.86
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,811.22,616.02
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,760.14,583.63
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,700.45,543.29
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,644.1,504.54
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,575.45,455.6
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,508.76,405.86
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,428.74,342.96
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,354.08,281.9
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,266.36,209.13
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,189.09,142.22
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,87.74,38.39
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,15.87,2.67
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,31.03,20.8
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,49.53,37.71
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,67.88,54.21
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,85.24,69.5
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,102.27,84.14
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,120.73,99.68
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,132.33,109.06
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,137.67,106.28
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,132.94,103.51
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,123.84,95.62
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,113.78,87.05
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,150.68,116.17
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,188.22,145.47
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,227.08,175.17
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,267.2,205.51
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,220.41,169.08
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,170.85,130.33
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,302.7,232.15
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,440.05,334.43
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,552.13,419.0
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,677.31,511.26
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,687.17,515.83
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,693.87,518.58
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,713.06,531.83
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,731.09,544.12
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,604.07,452.11
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,466.69,350.33
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,360.76,272.78
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,243.73,184.68
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,201.56,152.72
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,159.34,120.21
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,205.93,156.57
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,253.57,193.32
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,628.1,484.25
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,934.24,701.17
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,911.32,684.68
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,879.34,664.52
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,597.93,462.35
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,294.78,227.66
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,361.58,282.76
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,408.0,320.78
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,515.87,407.84
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,583.34,462.49
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,515.41,411.14
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,445.1,357.16
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,371.72,298.76
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,303.67,242.61
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,222.97,174.87
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,152.19,113.84
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,74.23,34.59
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,16.42,3.94
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,32.48,21.7
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,43.35,31.8
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,53.84,41.23
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,60.54,47.1
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,67.56,53.03
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,95.34,76.56
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,129.94,105.38
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,155.61,115.64
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,198.93,142.1
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,227.44,168.16
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,242.25,183.41
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,240.22,182.26
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,238.82,181.22
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,338.24,254.89
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,463.07,347.16
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,488.93,366.61
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,510.09,382.1
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,607.3,456.11
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,723.14,542.41
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,767.0,573.62
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,808.79,602.57
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,844.4,625.3
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,884.94,651.21
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,914.79,670.62
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,941.55,687.98
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,961.76,701.26
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,978.48,712.34
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,991.23,720.66
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,1000.37,726.73
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,1001.82,727.92
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,999.59,726.88
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,1003.39,729.97
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,991.8,723.06
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,971.4,710.85
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,947.76,696.6
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,918.79,678.31
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,886.97,658.14
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,765.83,575.82
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,625.43,474.26
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,677.02,517.21
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,707.03,542.54
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,647.75,501.2
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,588.88,458.75
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,521.31,409.21
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,456.06,359.87
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,375.42,296.98
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,306.19,240.82
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,225.74,174.42
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,155.24,114.57
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,75.67,37.16
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,17.17,5.25
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,33.93,22.99
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,47.73,35.59
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,60.97,47.41
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,74.04,58.78
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,95.92,77.42
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,117.64,95.56
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,131.91,107.07
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,136.64,95.46
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,184.14,117.26
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,235.68,157.09
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,290.65,202.73
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,345.78,249.6
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,402.61,297.37
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,458.17,343.32
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,514.56,388.71
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,568.37,431.73
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,622.66,474.06
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,671.4,510.54
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,718.67,545.09
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,761.7,576.93
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,802.86,606.95
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,841.2,632.86
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,877.52,656.62
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,843.73,629.22
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,788.08,584.82
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,797.24,591.53
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,804.21,596.46
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,733.18,543.97
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,645.1,479.04
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,566.5,422.31
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,470.46,351.93
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,582.26,436.64
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,693.34,518.42
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,805.93,604.74
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,902.34,677.88
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,871.27,658.0
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,837.82,636.96
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,778.99,595.56
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,727.2,558.65
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,675.91,522.93
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,624.51,486.58
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,462.03,363.4
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,314.64,248.01
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,267.61,211.79
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,213.07,168.65
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,216.25,171.44
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,205.44,161.89
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,140.65,108.15
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,79.72,57.32
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,38.07,17.43
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,17.57,6.44
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,34.79,24.35
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,42.69,32.04
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,51.53,40.26
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,56.16,44.41
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,60.62,48.22
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,60.68,48.04
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,60.88,47.94
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,117.15,66.22
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,177.13,104.28
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,237.97,152.2
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,301.59,205.89
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,369.9,263.94
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,433.45,317.16
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,494.93,367.22
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,556.2,415.15
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,614.24,459.41
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,670.98,501.0
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,724.88,539.26
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,776.81,574.87
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,824.25,606.61
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,869.07,635.58
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,909.29,659.95
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,946.53,682.15
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,978.46,702.14
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,1006.92,719.92
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,1029.9,732.79
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,1049.1,743.33
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,1062.44,751.27
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1071.74,756.84
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,1074.46,759.03
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,1073.06,758.88
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,1065.57,755.52
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,1054.08,749.82
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,1035.29,738.78
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,1012.85,725.6
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,984.4,707.0
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,952.74,686.39
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,912.65,660.97
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,878.29,639.24
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,828.99,607.56
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,778.06,574.61
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,717.2,535.06
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,656.27,494.75
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,590.54,449.46
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,523.77,401.21
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,444.18,341.6
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,369.82,283.59
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,281.2,213.57
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,202.9,148.86
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,98.51,54.38
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,7.28,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,20.34,9.08
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,34.0,23.77
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,44.09,33.19
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,55.51,43.45
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,60.7,47.94
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,65.66,52.02
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,67.55,53.29
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,69.37,54.44
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,116.5,67.25
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,172.42,102.9
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,229.33,147.69
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,293.74,201.76
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,352.46,252.27
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,412.28,302.98
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,470.99,351.73
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,529.83,399.1
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,585.22,443.18
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,639.29,485.07
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,689.68,522.32
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,738.24,557.25
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,782.39,589.1
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,824.22,617.41
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,861.16,641.12
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,895.22,662.7
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,924.57,681.88
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,950.83,698.97
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,968.53,709.23
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,994.61,725.1
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,1005.81,732.31
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,1013.25,737.27
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,1010.15,735.48
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,1003.27,731.41
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,993.09,725.34
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,979.36,717.06
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,749.2,557.78
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,476.65,356.57
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,515.74,388.74
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,536.06,406.31
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,457.13,348.26
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,364.96,279.62
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,297.81,229.52
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,232.25,179.42
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,219.64,170.52
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,206.52,160.96
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,174.86,136.39
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,135.42,105.14
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,170.95,134.71
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,200.43,157.67
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,137.53,105.63
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,78.03,56.15
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,39.99,20.4
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.32,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.55,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,21.84,10.27
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,38.61,26.93
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,56.55,42.92
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,73.84,58.08
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,89.92,72.01
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,107.34,86.79
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,122.44,99.15
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,137.14,110.96
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,132.8,101.13
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,126.91,96.7
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,147.46,112.29
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,168.66,128.23
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,146.7,110.82
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,123.0,92.05
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,116.84,86.84
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,110.53,81.56
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,212.42,160.22
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,313.41,236.4
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,457.94,345.45
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,620.55,464.51
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,466.56,350.73
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,284.48,212.49
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,245.75,183.3
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,206.2,153.15
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,365.46,272.72
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,526.91,389.52
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,418.84,310.72
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,297.78,221.35
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,327.58,244.27
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,371.55,277.25
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,537.65,401.24
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,691.99,512.42
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,615.76,456.85
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,522.78,389.66
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,674.06,502.13
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,788.68,585.44
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,733.93,547.59
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,677.65,509.27
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,644.09,486.91
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,608.86,463.05
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,563.2,429.95
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,508.3,389.91
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,441.37,342.1
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,385.71,301.59
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,306.44,240.66
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,237.63,186.49
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,203.37,159.56
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,176.29,137.34
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,117.31,89.07
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,53.96,37.13
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,26.05,11.78
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.11,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.19,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,22.62,11.79
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,37.7,27.17
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,48.04,36.84
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,58.03,45.87
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,64.6,51.68
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,71.65,57.7
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,73.63,59.01
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,75.52,60.2
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,123.22,73.54
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,178.36,109.27
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,234.32,153.13
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,298.74,206.75
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,357.01,256.81
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,416.46,307.02
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,474.38,354.68
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,533.06,401.26
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,589.1,445.03
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,643.92,486.38
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,695.12,522.81
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,744.97,556.87
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,790.07,586.71
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,832.85,612.72
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,872.64,635.17
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,909.87,655.2
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,940.38,672.87
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,967.73,688.36
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,990.4,699.39
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1009.6,708.13
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,1022.73,716.22
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,1032.06,722.18
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,1035.57,725.62
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,1035.17,726.87
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,1028.41,722.76
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,1017.84,716.52
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,1001.99,708.04
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,982.51,697.45
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,954.86,681.05
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,933.28,668.6
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,896.19,646.25
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,856.47,622.25
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,808.08,592.38
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,758.12,561.12
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,701.19,524.59
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,646.83,489.1
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,580.28,443.61
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,515.42,397.31
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,440.26,341.6
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,369.55,286.61
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,284.08,218.47
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,208.26,155.26
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,118.5,73.26
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,25.78,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,22.25,11.74
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,35.45,25.05
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,44.71,33.65
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,54.99,42.83
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,52.02,40.23
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,65.06,51.49
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,84.99,68.49
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,105.61,85.8
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,108.34,77.08
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,88.93,67.68
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,97.17,74.02
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,105.46,80.3
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,163.55,126.27
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,222.23,172.01
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,175.82,135.05
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,126.12,95.46
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,190.21,145.74
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,255.25,195.88
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,359.1,274.79
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,470.41,357.15
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,444.73,337.2
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,415.47,314.83
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,495.97,374.58
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,586.46,439.9
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,546.26,409.83
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,508.52,381.74
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,394.06,297.75
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,267.95,202.93
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,416.31,315.92
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,560.67,422.04
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,798.36,601.89
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,992.09,740.24
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,982.95,735.06
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,970.3,729.0
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,948.61,715.79
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,917.4,696.05
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,866.1,661.4
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,808.43,620.9
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,708.16,547.93
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,598.04,466.32
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,532.84,418.94
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,469.6,371.91
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,470.48,375.5
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,477.89,383.27
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,402.71,325.17
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,345.04,279.51
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,284.78,230.36
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,228.35,183.18
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,166.3,130.88
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,102.52,76.76
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,53.52,32.1
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.44,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.88,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.75,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.63,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,3.07,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.51,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,29.53,20.82
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,55.68,43.88
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,97.46,76.76
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,137.3,109.57
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,119.21,94.03
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,99.55,77.36
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,76.28,57.91
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,52.3,37.91
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,82.16,62.47
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,111.4,86.25
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,116.33,90.08
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,121.3,93.95
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,124.76,96.63
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,128.33,99.42
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,163.41,127.68
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,199.08,156.16
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,255.86,201.05
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,313.66,246.14
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,385.01,301.58
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,453.18,353.85
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,493.49,384.2
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,534.76,415.09
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,599.41,464.74
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,653.36,506.05
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,587.83,455.59
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,505.58,392.68
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,297.5,233.57
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,90.1,67.89
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,267.45,211.21
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,449.04,351.67
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,441.3,346.07
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,432.72,340.53
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,262.4,207.99
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,94.45,72.12
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,190.4,151.95
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,285.01,229.25
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,196.69,157.82
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,105.41,82.6
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,90.54,70.75
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,75.67,58.61
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,222.24,184.06
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,337.47,275.71
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,253.98,203.77
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,184.08,142.49
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,107.31,71.16
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,23.42,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
