Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,12.73,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,23.09,13.31
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,34.36,24.77
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,40.64,30.81
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,46.74,36.39
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,50.03,39.32
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,53.21,42.0
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,60.15,47.83
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,61.81,48.89
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,115.5,63.89
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,174.39,102.64
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,234.42,151.32
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,296.26,204.91
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,363.04,263.0
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,424.57,316.11
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,484.09,366.28
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,543.16,414.39
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,599.34,459.58
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,654.27,502.49
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,706.19,540.97
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,756.12,576.85
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,802.24,609.16
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,845.88,638.57
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,885.57,663.78
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,922.4,686.8
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,953.57,707.21
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,981.44,725.43
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,1004.03,738.75
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,1022.99,749.73
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,1036.24,758.53
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,1045.6,764.96
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,1048.52,765.89
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,1047.46,764.42
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,1040.95,760.67
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,1030.56,754.58
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,1012.89,744.31
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,991.59,731.8
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,964.0,716.58
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,933.26,699.2
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,895.33,675.47
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,862.8,655.32
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,814.91,624.87
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,765.39,592.88
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,707.88,553.44
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,650.06,513.07
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,586.53,467.25
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,521.99,418.56
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,446.44,358.7
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,375.47,300.35
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,291.84,231.08
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,217.36,166.93
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,129.59,86.93
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,35.65,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.37,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,11.01,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,23.42,13.56
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,36.9,26.68
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,43.88,33.28
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,50.62,39.36
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,54.48,42.75
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,58.19,45.85
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,60.49,47.52
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,62.64,49.01
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,121.84,69.25
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,179.3,106.71
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,238.22,153.56
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,299.26,205.23
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,359.58,257.42
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,420.77,309.5
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,483.87,361.65
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,542.58,408.96
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,598.43,453.44
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,653.24,495.88
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,705.21,534.09
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,755.38,569.9
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,801.22,602.06
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,844.65,630.98
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,884.98,656.48
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,922.69,679.97
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,953.66,700.16
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,981.39,718.21
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,1004.35,731.71
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,1023.75,742.91
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,1037.5,752.01
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,1047.4,758.76
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,1051.4,761.87
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,1051.43,762.59
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,1044.03,758.32
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,1032.76,751.73
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,1015.68,741.86
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,994.95,729.73
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,966.95,713.61
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,935.79,695.38
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,907.26,677.83
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,867.21,652.36
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,818.93,621.17
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,769.02,588.49
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,713.07,549.9
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,656.51,510.33
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,592.51,464.8
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,527.38,416.44
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,453.86,359.28
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,384.36,303.09
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,299.32,233.84
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,223.56,169.66
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,134.3,90.22
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,39.17,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.12,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,22.51,12.84
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,32.48,22.57
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,38.45,28.15
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,44.22,33.29
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,47.65,36.27
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,50.95,38.99
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,58.48,45.3
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,60.92,47.11
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,115.95,62.28
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,174.81,100.09
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,234.81,147.29
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,296.09,198.38
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,361.95,253.97
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,422.36,304.57
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,480.69,351.77
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,538.16,396.58
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,593.73,439.21
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,648.1,479.63
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,697.98,514.69
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,745.64,547.11
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,789.95,576.8
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,831.76,603.42
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,869.95,626.75
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,905.43,648.16
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,935.87,667.55
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,963.09,684.97
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,943.73,673.18
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,898.85,639.56
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,972.3,694.3
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,1022.77,726.48
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,971.44,693.29
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,893.66,638.0
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,808.83,583.45
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,735.92,535.04
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,813.0,592.42
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,871.07,635.65
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,864.49,633.13
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,849.5,625.53
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,834.26,617.07
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,812.62,604.35
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,733.53,552.64
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,656.52,500.32
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,546.05,420.7
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,437.37,340.11
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,389.57,305.77
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,342.36,270.46
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,291.56,230.65
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,242.02,190.56
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,187.33,145.35
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,136.71,102.31
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,75.97,49.69
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,24.2,14.4
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,34.96,24.86
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,42.05,31.52
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,48.85,37.66
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,52.81,41.03
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,56.59,44.08
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,58.59,45.47
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,60.46,46.71
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,120.91,67.25
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,178.69,104.76
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,237.13,151.07
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,297.82,202.46
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,358.09,254.19
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,423.56,308.87
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,482.4,357.12
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,541.08,403.56
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,597.26,447.38
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,652.28,488.95
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,703.57,525.66
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,753.09,559.92
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,798.87,590.71
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,842.18,618.55
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,882.51,642.83
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,920.29,665.09
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,951.45,684.18
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,979.3,701.08
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,1002.3,713.46
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,1021.67,723.54
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,1034.85,731.86
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,1044.1,737.9
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,1047.39,740.42
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,1046.67,740.65
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,1039.98,737.96
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,1029.39,733.0
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,1010.71,723.06
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,988.52,710.98
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,961.28,697.54
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,930.87,681.85
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,892.24,659.52
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,859.0,640.45
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,812.19,611.64
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,763.72,581.27
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,706.31,542.85
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,648.69,503.56
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,585.66,458.96
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,521.6,411.66
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,449.37,355.67
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,381.04,300.58
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,299.6,234.03
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,226.7,172.06
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,142.77,97.83
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,51.54,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,7.28,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.55,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,26.81,16.67
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,40.6,29.77
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,50.05,38.54
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,59.15,46.73
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,66.31,52.96
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,71.35,57.15
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,72.56,57.78
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,73.91,58.49
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,124.08,73.09
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,177.91,108.53
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,233.75,152.97
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,291.45,201.73
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,352.6,253.97
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,409.35,302.21
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,465.02,348.64
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,520.25,393.35
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,573.42,435.83
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,625.88,476.61
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,674.0,512.33
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,720.35,545.78
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,763.62,577.44
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,804.87,606.8
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,841.04,630.14
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,882.58,656.96
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,890.57,660.46
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,876.57,644.93
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,876.3,643.12
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,872.65,638.95
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,637.74,473.05
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,377.59,280.73
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,711.9,535.33
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,994.63,731.14
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,987.52,725.35
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,976.81,719.24
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,964.65,712.31
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,938.77,696.23
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,910.97,678.6
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,880.34,659.04
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,845.03,636.53
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,803.35,609.42
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,755.66,578.71
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,706.87,546.71
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,655.27,511.85
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,602.93,474.84
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,538.32,427.04
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,475.54,379.26
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,408.69,326.73
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,344.99,274.72
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,267.28,209.72
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,196.03,148.75
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,108.38,74.02
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.06,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,16.28,7.86
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,27.32,18.06
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,41.47,30.74
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,55.04,42.76
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,70.04,55.79
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,84.89,68.43
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,97.71,79.09
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,110.42,89.49
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,139.15,108.15
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,169.27,131.48
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,148.26,114.35
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,123.89,94.66
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,85.58,63.72
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,45.2,31.04
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,96.53,72.03
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,146.99,111.56
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,108.26,80.82
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,68.5,49.19
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,78.28,56.91
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,88.05,64.56
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,138.75,104.45
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,190.07,144.31
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,228.56,173.45
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,267.62,202.67
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,272.98,206.56
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,278.3,210.51
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,281.73,213.08
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,285.07,215.6
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,575.85,436.93
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,854.45,634.95
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,617.08,464.27
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,357.91,270.7
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,376.33,286.04
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,394.91,300.63
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,313.07,239.49
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,220.77,169.1
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,317.86,246.36
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,405.72,315.74
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,272.86,213.25
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,136.62,104.9
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,258.38,205.45
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,385.13,308.01
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,288.72,231.16
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,209.66,167.11
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,181.6,144.72
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,153.91,122.29
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,117.18,92.07
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,89.56,69.01
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,65.05,48.42
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,40.69,27.77
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,23.21,12.37
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.03,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.64,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.46,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,10.56,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,28.97,18.33
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,46.36,34.23
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,65.04,50.88
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,83.32,66.89
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,99.76,80.95
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,111.18,90.41
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,112.0,90.64
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,110.73,89.06
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,171.31,121.06
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,216.33,158.58
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,248.54,182.96
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,290.0,215.62
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,329.41,247.18
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,369.29,278.71
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,432.75,326.36
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,520.61,394.12
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,573.27,435.14
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,625.59,474.73
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,676.01,512.07
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,725.68,547.89
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,768.53,578.77
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,809.4,607.61
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,851.37,634.44
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,884.3,654.42
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,914.19,673.79
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,941.19,691.1
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,963.52,703.78
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,982.6,714.26
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,925.2,674.5
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,840.76,611.14
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,938.2,684.03
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,1009.17,731.67
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,1001.54,726.75
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,990.22,720.09
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,973.33,708.48
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,953.0,694.75
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,935.72,685.71
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,905.51,668.03
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,867.7,644.11
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,827.52,618.45
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,780.64,588.7
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,732.31,557.53
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,680.87,522.71
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,625.97,484.41
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,562.38,439.2
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,500.38,393.57
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,429.54,338.7
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,362.54,284.86
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,283.64,220.59
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,213.06,161.08
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,130.25,90.03
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,55.28,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,19.14,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,8.19,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,15.37,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,32.9,21.49
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,50.4,37.42
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,62.32,48.14
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,71.04,55.8
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,78.88,62.41
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,86.33,68.49
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,87.02,68.7
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,88.1,69.21
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,135.4,82.19
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,186.65,115.24
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,237.85,154.48
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,292.68,199.32
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,348.03,246.16
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,404.55,293.42
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,462.97,340.47
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,517.67,383.53
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,569.76,423.42
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,621.07,461.52
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,669.55,496.54
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,716.64,529.66
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,759.1,559.91
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,799.46,587.76
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,835.7,612.04
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,869.25,634.48
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,898.13,653.55
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,924.13,670.75
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,943.89,683.9
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,960.29,694.96
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,971.78,702.66
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,979.73,708.18
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,980.2,709.26
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,977.08,708.18
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,968.43,703.34
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,956.32,696.37
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,934.78,683.28
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,917.35,673.04
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,888.32,654.79
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,856.71,634.85
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,811.75,605.69
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,765.63,575.52
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,717.85,543.96
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,669.22,511.22
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,600.25,462.06
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,539.73,417.99
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,476.73,371.92
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,416.28,326.47
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,344.11,270.57
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,268.68,210.64
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,200.93,155.36
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,140.04,104.71
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,72.27,48.4
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,14.06,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,28.59,18.21
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,43.39,31.77
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,54.92,42.17
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,65.98,51.9
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,73.61,58.39
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,80.88,64.39
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,87.6,69.78
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,95.24,75.85
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,142.22,89.45
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,192.83,122.61
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,246.65,164.87
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,301.3,209.92
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,353.93,253.83
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,408.12,298.45
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,461.35,341.51
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,513.26,382.17
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,563.02,420.67
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,612.59,458.0
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,657.81,490.41
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,701.32,520.73
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,742.69,549.91
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,782.59,577.5
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,829.48,610.36
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,873.85,638.03
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,768.99,561.47
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,619.72,449.83
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,486.23,356.14
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,345.07,253.71
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,539.01,396.1
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,727.89,527.44
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,664.15,481.02
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,610.53,442.49
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,648.18,471.62
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,698.86,508.76
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,670.15,489.32
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,624.95,459.14
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,572.15,422.85
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,519.58,386.21
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,515.21,385.35
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,508.21,382.35
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,432.77,328.16
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,360.23,275.05
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,460.35,355.11
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,543.38,419.66
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,479.61,372.58
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,418.38,326.88
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,348.84,273.34
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,275.07,215.06
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,205.98,159.01
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,143.91,107.59
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,84.04,57.25
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,22.47,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,9.27,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,19.37,10.53
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,31.75,21.71
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,46.38,34.66
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,60.66,47.1
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,76.34,60.47
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,91.85,73.42
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,119.27,96.13
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,138.2,111.32
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,107.48,80.97
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,59.29,42.56
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,42.45,28.79
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,25.64,15.09
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,23.44,13.24
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,21.24,11.39
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,186.01,139.75
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,347.26,258.8
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,357.93,265.52
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,367.52,271.96
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,331.66,245.11
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,292.64,215.97
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,474.57,349.61
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,672.15,486.03
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,684.15,492.02
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,693.39,497.66
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,798.97,573.87
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,906.71,648.21
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,755.75,542.28
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,564.44,405.86
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,774.52,557.89
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,961.14,683.44
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,962.61,683.49
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,960.62,683.43
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,951.87,680.04
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,939.84,674.73
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,915.05,659.98
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,887.66,643.65
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,717.21,526.37
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,531.87,394.29
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,658.85,490.79
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,749.53,558.11
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,695.51,521.82
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,647.42,490.05
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,591.52,451.91
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,536.5,413.49
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,474.14,368.36
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,414.25,323.81
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,346.59,271.55
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,274.69,214.71
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,206.82,159.95
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,145.88,109.61
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,76.06,52.01
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
