Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.09,1.01
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,34.58,23.52
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,54.94,42.09
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,73.77,58.95
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,89.78,72.99
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,103.62,84.78
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,116.9,95.79
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,127.14,103.76
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,138.19,112.22
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,179.09,124.78
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,217.52,149.21
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,263.8,184.37
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,312.58,223.15
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,360.42,261.56
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,410.21,300.97
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,458.3,338.33
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,508.12,376.01
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,555.54,411.52
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,601.49,445.03
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,646.11,476.16
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,690.87,506.53
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,730.01,533.18
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,767.84,558.42
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,808.54,584.88
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,848.8,610.52
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,877.34,628.33
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,903.31,644.03
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,922.82,656.16
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,939.23,666.45
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,950.47,673.61
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,958.37,678.83
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,959.91,680.23
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,958.03,679.68
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,902.59,643.33
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,844.24,603.97
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,862.24,619.56
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,879.34,633.73
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,820.38,594.94
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,766.27,559.42
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,749.35,550.53
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,729.04,538.92
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,680.59,507.73
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,631.85,475.91
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,576.7,437.93
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,522.38,399.73
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,460.27,355.27
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,390.17,303.74
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,325.51,254.52
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,265.27,207.13
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,198.49,153.45
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,137.99,103.71
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,72.74,49.76
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,9.55,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,17.79,4.09
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,33.34,22.23
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,49.05,36.57
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,59.48,45.96
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,66.14,51.81
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,88.77,71.09
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,106.84,86.07
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,129.83,104.64
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,147.38,118.26
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,174.76,130.01
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,206.66,154.2
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,223.81,167.4
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,238.29,178.62
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,252.74,189.5
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,266.27,199.5
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,268.12,200.74
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,273.25,204.36
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,308.04,229.6
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,349.23,259.03
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,335.68,248.61
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,320.96,237.59
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,259.98,193.2
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,197.0,146.67
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,246.48,183.64
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,296.74,219.93
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,312.25,230.69
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,327.92,241.7
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,216.59,160.4
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,104.76,76.2
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,116.59,85.87
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,128.47,95.29
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,92.63,67.58
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,56.99,39.71
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,69.44,49.75
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,81.98,59.83
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,83.71,61.29
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,85.44,62.79
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,99.03,73.83
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,112.79,85.06
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,114.7,86.8
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,116.68,88.65
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,165.11,128.05
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,215.12,168.37
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,144.88,112.75
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,77.2,58.1
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,66.34,49.59
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,55.66,41.0
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,161.18,129.91
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,257.67,207.08
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,192.76,152.85
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,126.86,97.44
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,77.24,54.49
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,28.57,3.78
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,11.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,9.55,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,18.32,5.36
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,35.73,25.05
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,53.16,41.29
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,62.74,50.21
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,73.47,59.82
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,94.43,78.27
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,116.08,96.99
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,126.95,105.88
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,145.51,121.21
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,173.85,135.05
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,211.68,161.02
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,241.2,184.42
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,269.5,207.12
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,311.48,238.83
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,358.19,274.23
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,381.38,292.25
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,401.74,307.48
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,435.83,333.09
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,471.0,359.13
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,483.58,367.35
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,494.07,373.87
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,427.21,323.96
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,352.94,267.89
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,310.67,235.93
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,269.04,204.14
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,295.08,223.83
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,321.47,243.44
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,378.96,286.12
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,430.75,323.92
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,411.97,310.07
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,392.42,295.97
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,311.2,235.61
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,242.6,183.9
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,262.83,200.09
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,283.36,216.28
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,283.99,217.09
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,284.62,218.01
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,451.54,347.35
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,601.71,458.85
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,472.59,363.23
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,348.24,269.44
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,271.01,211.24
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,185.53,144.64
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,112.73,86.87
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,44.15,30.99
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,38.38,26.43
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,32.61,21.77
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,26.86,17.0
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,21.11,12.16
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,15.82,7.66
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,10.53,3.12
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.58,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.63,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.94
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,22.84
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,47.3,35.94
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,61.57,48.5
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,76.48,61.47
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,91.25,74.11
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,106.24,86.59
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,121.14,98.78
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,135.64,105.66
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,150.54,117.14
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,137.18,105.92
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,122.25,93.57
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,165.4,127.23
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,209.29,160.9
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,217.92,166.93
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,226.49,172.94
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,235.31,179.42
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,244.15,185.91
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,295.39,224.16
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,346.95,261.85
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,356.31,267.76
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,365.61,273.72
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,428.19,318.89
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,493.41,364.79
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,623.16,459.79
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,761.65,557.57
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,702.06,513.74
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,628.48,460.86
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,458.17,340.77
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,284.4,212.74
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,302.55,226.63
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,320.91,240.1
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,352.97,264.73
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,372.68,280.3
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,386.14,291.07
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,399.46,301.81
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,409.98,311.48
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,419.67,320.62
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,512.12,393.92
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,596.13,459.49
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,454.03,353.26
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,321.1,250.87
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,263.37,206.48
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,207.46,162.55
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,180.71,142.03
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,154.2,121.25
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,268.54,216.75
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,353.19,283.54
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,278.58,220.53
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,209.05,160.89
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,137.94,99.54
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,72.83,25.78
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,25.25,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.91,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,11.43,1.79
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,26.02,16.52
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,40.07,29.3
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,56.99,44.41
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,73.72,59.09
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,53.89,41.75
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,30.85,21.5
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,92.73,75.03
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,147.02,120.72
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,161.51,125.15
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,185.08,142.67
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,181.07,139.48
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,164.6,126.5
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,163.03,124.99
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,161.07,123.18
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,204.66,156.62
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,249.14,190.15
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,253.68,193.26
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,258.03,196.31
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,289.46,219.48
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,321.59,242.82
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,292.62,220.87
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,262.52,198.15
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,355.61,267.4
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,450.22,335.47
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,511.15,379.44
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,581.37,429.35
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,767.63,568.27
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,942.23,689.68
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,827.76,607.69
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,678.53,498.34
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,740.78,545.05
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,790.05,581.29
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,879.49,647.78
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,943.12,692.83
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,927.16,683.16
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,907.89,672.02
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,759.82,569.73
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,605.23,456.3
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,583.77,443.72
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,560.2,428.67
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,502.38,387.65
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,432.43,337.01
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,460.66,361.55
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,479.86,378.37
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,414.71,329.67
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,363.78,290.79
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,308.44,246.69
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,255.91,203.68
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,197.56,155.29
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,144.25,110.14
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,89.42,63.53
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,33.73,10.77
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,13.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,8.64,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,16.75,5.69
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,34.21,23.78
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,51.12,39.4
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,68.08,54.74
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,84.75,69.51
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,77.05,62.7
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,69.46,55.89
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,89.54,73.11
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,109.23,89.69
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,150.88,114.19
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,213.89,156.76
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,254.66,187.61
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,298.9,222.43
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,245.74,187.45
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,168.91,130.69
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,206.93,160.19
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,245.81,189.78
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,401.54,309.43
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,593.92,452.21
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,583.65,441.91
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,559.32,421.36
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,582.52,438.7
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,607.73,457.11
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,456.18,345.18
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,284.02,214.44
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,446.62,337.14
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,618.76,460.4
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,463.36,347.12
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,300.98,226.26
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,428.41,322.02
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,550.77,410.32
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,621.57,461.98
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,680.0,504.83
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,644.88,480.15
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,608.75,455.12
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,539.63,405.94
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,455.43,344.97
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,352.04,269.25
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,238.18,182.89
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,240.45,185.54
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,242.7,187.95
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,290.41,227.17
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,323.96,255.25
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,220.13,173.46
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,114.46,88.16
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,99.66,76.69
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,84.84,64.93
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,70.02,52.93
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,55.19,40.68
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,41.49,29.15
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,28.2,17.81
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,17.6,8.59
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.02,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.64,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,16.27,8.94
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,29.08,20.33
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,24.68,16.29
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,12.29
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,22.94,13.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,25.61,15.89
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,41.13,28.72
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,56.69,41.41
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,65.66,48.51
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,79.97,60.06
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,93.98,71.28
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,111.17,84.99
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,128.52,98.71
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,159.33,122.76
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,190.66,146.73
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,275.51,211.74
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,363.41,276.92
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,503.84,380.17
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,650.06,482.42
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,714.27,526.1
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,777.91,569.39
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,799.7,582.48
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,826.43,599.03
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,604.32,445.7
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,346.91,258.98
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,338.14,253.77
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,329.17,247.03
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,397.04,297.42
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,453.04,338.1
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,358.46,268.97
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,252.53,190.43
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,209.03,158.66
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,165.78,126.06
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,170.29,130.05
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,174.99,134.11
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,159.43,122.52
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,144.02,110.95
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,152.89,118.7
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,161.83,126.47
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,140.53,109.88
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,119.55,93.33
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,99.0,76.68
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,78.56,59.85
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,59.66,44.11
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,40.57,27.96
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,25.58,15.02
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,11.43,1.01
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.56,8.32
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.9,21.01
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,41.88,31.24
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,31.86,22.67
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,28.18,19.46
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,47.67,36.61
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,67.06,53.35
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,87.22,70.42
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,106.98,86.82
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,133.23,103.4
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,160.25,124.03
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,187.6,144.22
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,216.19,165.1
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,235.2,179.29
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,247.76,188.56
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,277.49,210.41
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,308.48,232.92
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,397.58,298.16
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,501.48,372.46
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,596.63,443.5
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,713.69,529.19
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,755.6,557.84
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,795.29,583.98
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,792.36,577.16
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,769.05,555.56
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,849.79,615.45
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,921.77,663.41
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,942.2,675.74
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,959.38,686.61
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,971.8,694.56
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,980.65,700.42
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,981.98,700.31
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,979.67,698.11
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,972.31,694.28
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,961.41,688.37
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,945.54,680.03
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,936.03,675.86
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,908.61,661.4
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,878.31,645.06
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,842.02,623.28
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,803.57,599.81
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,758.14,570.85
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,714.52,542.77
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,660.17,506.87
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,605.81,469.12
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,544.78,425.29
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,485.24,381.18
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,417.69,329.41
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,353.82,278.66
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,281.53,219.57
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,213.72,162.66
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,141.32,101.81
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,77.1,38.02
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,26.5,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.29,8.81
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,38.51,27.0
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,56.79,43.51
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,44.71,33.4
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,29.06,19.82
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,77.86,62.05
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,119.56,97.28
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,111.45,89.84
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,106.23,84.95
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,153.92,116.89
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,211.94,158.94
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,245.67,181.36
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,288.94,212.23
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,326.75,242.05
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,364.95,271.86
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,401.71,299.55
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,438.77,326.86
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,430.71,321.18
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,412.09,307.04
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,449.26,334.1
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,486.99,361.11
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,488.73,361.66
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,487.32,360.06
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,591.85,435.39
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,705.4,514.14
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,602.61,440.37
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,487.46,357.19
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,525.29,385.04
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,563.87,412.42
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,449.32,331.23
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,321.41,238.51
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,654.04,486.27
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,946.79,684.89
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,938.33,677.89
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,926.67,671.7
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,613.8,456.9
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,258.12,192.36
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,323.14,243.39
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,376.82,284.56
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,549.89,418.12
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,694.85,526.41
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,661.5,503.85
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,627.05,481.3
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,574.71,444.48
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,522.84,407.24
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,461.9,362.64
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,393.14,310.96
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,328.19,259.93
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,268.01,211.43
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,204.57,159.69
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,146.65,111.57
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,84.42,59.94
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,32.12,13.81
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,12.91,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,12.73,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,22.61,10.59
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,37.26,25.73
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,49.9,37.28
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,65.07,50.64
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,77.99,61.78
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,97.66,78.53
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,118.26,95.77
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,128.78,104.06
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,147.19,118.78
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,176.27,132.77
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,215.41,158.96
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,247.47,183.24
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,279.53,207.9
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,297.46,222.93
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,317.39,238.81
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,363.43,272.27
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,421.51,314.42
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,419.59,313.07
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,415.24,309.55
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,421.22,313.14
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,425.74,315.51
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,347.31,258.32
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,262.28,195.33
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,254.91,190.04
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,247.31,184.37
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,230.52,171.85
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,213.4,159.05
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,576.32,434.95
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,925.25,674.7
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,822.96,599.28
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,686.32,500.04
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,474.13,351.58
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,237.6,176.74
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,469.33,351.87
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,695.62,512.78
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,601.78,445.63
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,522.44,388.85
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,622.09,465.33
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,713.33,533.54
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,705.39,530.29
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,692.34,524.02
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,478.88,367.82
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,269.39,206.69
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,427.2,333.9
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,551.59,430.62
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,491.46,385.58
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,433.5,341.9
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,365.43,288.53
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,302.4,237.81
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,226.68,176.49
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,167.1,126.88
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,105.2,75.22
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,48.74,24.46
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,17.38,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
