Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,12.73,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,22.67,10.85
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,34.24,23.22
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,46.21,34.13
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,55.4,42.34
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,64.23,49.98
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,80.45,63.85
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,101.17,81.32
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,90.39,71.74
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,96.95,76.86
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,87.52,65.37
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,77.08,56.65
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,84.18,62.0
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,91.1,67.14
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,97.63,72.09
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,104.19,77.05
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,190.49,143.44
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,272.02,204.52
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,286.97,215.34
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,302.09,226.43
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,315.51,235.73
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,328.87,244.91
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,230.73,171.77
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,127.85,93.62
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,171.23,126.94
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,215.26,160.26
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,309.12,230.35
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,402.64,298.66
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,399.43,295.54
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,395.69,292.4
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,306.44,227.33
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,209.08,155.03
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,229.75,170.87
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,250.62,186.65
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,618.55,466.91
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,935.86,688.04
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,798.82,590.35
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,650.24,481.54
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,760.28,567.91
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,849.35,635.14
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,499.34,384.09
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,132.49,98.52
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,151.01,114.02
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,170.04,129.59
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,299.86,234.49
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,410.58,321.67
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,364.07,286.56
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,318.49,251.87
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,269.24,212.89
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,222.08,174.72
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,165.21,128.29
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,120.41,90.84
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,75.79,53.44
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,30.14,13.88
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,13.34,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,23.33,11.53
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,38.94,27.19
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,54.82,41.5
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,63.1,48.96
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,67.32,52.64
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,92.55,74.21
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,118.04,95.66
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,135.7,109.98
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,153.35,124.06
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,176.24,132.2
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,201.09,151.83
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,205.85,155.72
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,214.33,162.55
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,231.81,175.69
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,242.92,183.92
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,309.71,233.51
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,378.2,283.93
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,404.69,303.39
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,430.73,322.3
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,291.12,218.45
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,135.01,99.28
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,138.65,102.18
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,142.42,105.04
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,211.25,157.1
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,281.0,208.77
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,425.4,315.72
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,578.15,425.0
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,580.28,425.93
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,572.22,420.42
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,548.51,403.47
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,523.48,385.57
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,479.6,354.19
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,434.64,321.8
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,546.57,405.12
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,644.4,476.33
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,627.04,464.53
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,608.43,452.39
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,631.38,471.47
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,636.49,478.0
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,608.32,459.1
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,578.5,439.02
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,538.99,412.21
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,498.69,384.42
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,398.51,309.28
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,317.13,246.78
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,276.78,216.48
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,228.23,179.06
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,187.66,146.92
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,148.73,115.51
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,110.7,84.56
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,74.13,54.41
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,41.11,26.94
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.08,3.86
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.47
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.9,16.99
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,41.05,29.59
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,57.62,44.07
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,73.99,58.13
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,85.77,68.13
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,97.46,77.87
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,105.71,84.39
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,113.88,90.73
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,96.91,72.77
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,77.98,57.37
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,70.89,51.4
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,63.81,45.49
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,66.96,47.86
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,70.12,50.23
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,117.23,86.94
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,164.02,122.77
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,186.65,139.88
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,209.7,157.24
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,188.81,140.87
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,167.33,124.16
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,200.12,149.01
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,233.35,173.93
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,349.05,260.14
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,467.36,345.75
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,440.7,325.84
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,412.32,305.11
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,408.82,302.66
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,404.77,299.77
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,409.79,303.61
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,414.58,307.31
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,419.16,310.37
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,423.55,313.33
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,409.34,303.37
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,394.72,293.18
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,396.12,294.89
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,397.23,296.38
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,346.56,259.55
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,282.69,212.48
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,267.12,201.51
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,251.49,190.3
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,216.12,163.71
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,181.15,137.14
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,291.35,225.53
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,371.99,289.45
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,328.33,256.46
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,286.01,224.2
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,241.47,189.5
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,198.63,155.3
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,153.08,118.16
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,110.3,82.72
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,63.91,44.35
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,24.52,11.07
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,11.95,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.73,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,12.74,5.05
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,20.23,11.69
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,29.07,19.42
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,37.92,27.05
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,34.82,24.36
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,31.73,21.64
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,19.82,11.35
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,7.93,1.12
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,9.26,1.9
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,10.59,2.96
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,74.0,54.05
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,134.64,101.92
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,144.15,108.98
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,153.94,116.33
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,184.52,139.83
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,215.73,163.64
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,226.71,171.77
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,237.83,180.01
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,416.34,316.93
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,619.57,466.6
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,556.69,417.91
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,477.92,357.48
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,556.07,414.75
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,638.04,473.02
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,722.52,534.25
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,811.66,598.29
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,629.3,467.58
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,422.55,313.99
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,390.93,291.53
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,347.19,259.51
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,383.28,286.22
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,408.55,304.71
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,690.25,519.7
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,931.92,693.02
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,803.21,599.64
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,668.93,499.58
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,640.12,480.98
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,610.09,460.96
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,473.29,359.91
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,341.49,260.09
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,275.06,210.07
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,199.69,152.17
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,314.55,244.65
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,408.78,318.72
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,357.98,280.13
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,299.94,235.72
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,252.3,198.68
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,206.64,162.24
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,157.87,122.5
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,112.34,84.8
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,62.89,43.89
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,20.58,8.77
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.82,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.5,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,8.77,1.74
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,14.06,6.44
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,20.67,12.25
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,27.3,17.99
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,39.69,28.66
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,52.11,39.24
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,50.79,37.87
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,49.48,36.52
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,98.64,74.2
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,144.95,110.69
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,115.85,87.13
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,84.26,61.75
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,80.77,58.82
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,77.25,55.88
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,123.01,91.51
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,168.72,126.53
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,211.96,159.46
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,255.9,192.56
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,265.9,199.47
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,276.08,206.55
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,251.87,188.16
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,226.89,169.24
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,228.17,169.75
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,229.33,170.15
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,223.19,165.43
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,216.85,160.62
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,218.47,161.78
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,219.98,162.87
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,256.27,189.78
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,293.01,216.59
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,305.0,225.15
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,317.08,233.77
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,343.61,252.87
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,358.53,263.37
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,480.4,351.54
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,586.94,424.89
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,740.0,532.89
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,856.71,610.3
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,827.14,589.87
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,794.39,569.3
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,623.49,457.48
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,447.73,334.47
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,547.41,412.02
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,607.17,457.59
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,547.01,416.0
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,488.17,374.87
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,425.73,328.6
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,365.88,282.38
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,293.89,225.78
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,228.61,172.53
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,153.72,110.98
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,93.27,56.65
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,32.03,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,15.01,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,26.36,14.37
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,41.6,29.44
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,56.48,42.78
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,69.64,54.37
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,83.68,66.4
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,89.96,71.68
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,93.01,74.08
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,100.08,79.64
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,107.06,85.02
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,118.36,89.72
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,129.71,98.18
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,183.1,138.17
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,244.46,183.77
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,225.01,169.38
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,205.41,154.7
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,273.64,205.59
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,351.02,262.38
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,434.03,323.58
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,530.98,394.55
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,566.01,418.96
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,600.85,442.99
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,635.05,467.47
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,669.89,492.17
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,705.11,515.66
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,741.58,539.62
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,823.41,600.7
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,906.73,658.39
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,927.34,671.42
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,944.77,682.85
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,955.98,690.32
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,963.64,695.62
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,966.27,697.78
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,965.31,697.77
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,957.88,693.68
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,946.99,687.49
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,926.15,674.85
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,902.44,660.41
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,875.75,645.03
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,851.56,631.29
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,815.53,608.15
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,777.49,583.55
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,733.19,555.28
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,687.78,525.6
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,635.28,488.6
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,582.75,450.86
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,522.83,407.56
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,464.48,364.18
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,396.18,311.38
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,336.62,263.73
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,267.91,208.08
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,206.2,156.73
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,138.8,100.78
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,75.65,46.04
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,27.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.19,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,15.85,6.47
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,32.26,21.67
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,48.06,35.77
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,65.93,51.41
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,83.6,66.58
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,79.28,62.81
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,78.04,61.59
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,82.78,65.27
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,87.54,68.89
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,133.04,81.33
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,182.09,112.97
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,232.98,164.43
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,254.84,191.97
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,229.65,173.62
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,202.58,153.42
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,302.08,227.59
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,422.16,315.44
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,385.19,288.29
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,341.26,255.47
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,344.68,257.45
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,347.41,258.74
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,322.41,240.14
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,294.89,219.68
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,347.14,257.7
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,400.06,295.32
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,648.53,481.94
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,887.89,647.28
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,907.56,656.97
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,935.39,673.74
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,947.92,681.49
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,956.96,687.2
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,959.13,688.61
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,957.76,687.91
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,888.45,643.09
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,807.15,585.87
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,868.82,632.91
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,910.93,661.42
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,884.61,645.02
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,855.52,627.38
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,819.85,604.99
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,786.13,583.83
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,741.82,555.66
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,696.27,526.3
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,642.89,490.61
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,589.68,453.6
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,530.96,411.69
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,473.63,369.56
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,405.66,317.92
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,338.09,265.01
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,269.46,209.77
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,207.76,158.58
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,138.34,100.92
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,73.67,45.48
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,26.58,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.45
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,10.1,3.19
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,13.18,5.9
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,18.48,10.52
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,23.78,15.1
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,21.15,12.75
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,18.51,10.41
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,76.61,57.1
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,130.49,99.41
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,201.32,147.7
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,292.09,210.67
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,328.66,234.37
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,389.76,279.6
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,441.67,321.71
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,493.15,362.46
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,542.13,401.02
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,590.74,438.53
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,635.93,472.79
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,679.43,505.24
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,719.92,534.27
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,758.8,561.73
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,797.1,589.79
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,837.93,617.39
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,866.9,635.22
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,893.22,651.17
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,915.34,665.05
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,923.48,669.87
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,935.76,677.11
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,944.67,682.15
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,950.28,683.79
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,952.31,683.23
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,946.41,679.07
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,947.68,679.65
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,933.08,670.72
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,915.1,659.9
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,890.03,644.61
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,862.12,627.55
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,830.08,608.31
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,795.48,587.25
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,751.97,560.42
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,707.0,532.16
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,658.11,500.57
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,606.21,465.04
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,547.45,423.34
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,489.94,381.29
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,419.56,327.39
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,353.73,275.47
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,280.81,217.2
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,219.3,166.29
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,150.0,109.02
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,91.96,58.22
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,31.39,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,13.64,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,24.91,13.55
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,41.21,29.23
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,57.17,43.58
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,67.93,53.24
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,80.05,63.8
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,90.83,72.96
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,101.22,81.61
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,119.38,96.5
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,146.52,118.6
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,160.66,123.18
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,184.11,140.63
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,188.12,143.58
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,180.57,137.57
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,173.84,131.87
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,166.26,125.55
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,188.37,142.08
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,210.93,158.75
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,229.06,172.24
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,247.53,185.95
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,250.58,187.67
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,253.54,189.38
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,162.29,120.39
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,68.62,48.15
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,85.57,61.36
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,102.6,74.49
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,111.64,81.46
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,120.74,88.49
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,87.2,62.45
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,53.58,36.27
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,55.8,38.11
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,58.0,39.93
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,57.05,39.23
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,56.12,38.53
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.29
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,73.01,52.09
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,61.79,43.34
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,50.62,34.6
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,44.8,30.13
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,38.99,25.65
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,54.07,37.78
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,69.15,49.94
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,110.89,83.56
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,154.62,118.7
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,203.84,158.74
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,244.36,191.56
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,214.34,168.59
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,184.68,145.64
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,150.6,118.28
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,111.5,86.44
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,84.24,63.92
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,57.76,41.83
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,35.89,23.39
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,14.96,5.53
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,7.73,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,25.67,14.29
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,40.93,29.16
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,55.79,42.61
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,63.54,49.56
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,72.47,57.26
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,79.13,62.88
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,85.46,68.08
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,89.03,70.7
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,91.7,72.5
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,136.19,84.63
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,184.44,115.1
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,234.11,152.69
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,285.96,194.32
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,337.67,237.0
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,390.72,280.31
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,441.82,321.66
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,493.35,362.37
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,542.94,400.02
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,593.56,437.22
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,610.26,447.05
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,610.81,444.61
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,622.42,451.8
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,629.47,455.41
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,638.75,460.27
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,644.13,462.39
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,710.76,508.65
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,778.27,554.13
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,800.96,568.19
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,818.75,579.67
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,838.92,593.67
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,857.02,606.36
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,735.75,525.87
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,607.73,438.88
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,717.88,519.86
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,824.65,594.57
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,726.5,528.69
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,627.73,461.81
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,730.29,538.44
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,797.87,589.01
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,535.48,403.37
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,274.85,207.29
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,222.68,169.4
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,183.49,139.93
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,103.02,77.23
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,27.35,16.62
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,24.24,14.23
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,21.14,11.79
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,17.6,8.91
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,14.07,6.01
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,10.98,3.45
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,7.9,0.86
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.26,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.63,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
