Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,25.73,14.23
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,39.56,27.62
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,51.23,38.18
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,59.9,45.85
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,68.24,52.98
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,91.4,72.59
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,109.44,87.58
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,123.7,99.01
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,137.23,109.63
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,179.44,131.41
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,209.25,154.19
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,240.48,173.52
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,290.89,209.05
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,332.96,242.29
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,376.46,276.53
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,419.17,309.01
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,460.68,340.4
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,504.28,373.36
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,548.14,405.79
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,593.16,437.58
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,638.08,468.54
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,667.72,489.13
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,695.42,508.09
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,731.65,532.05
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,767.23,555.16
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,771.01,557.16
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,769.54,555.84
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,783.93,565.78
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,796.45,574.37
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,818.02,589.12
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,832.36,599.14
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,832.23,599.72
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,829.58,598.81
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,685.39,498.57
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,524.44,383.92
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,661.38,485.76
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,779.22,570.45
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,795.32,583.98
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,810.13,597.21
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,777.2,575.62
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,742.23,552.79
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,654.85,492.26
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,577.77,437.71
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,567.12,432.48
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,550.05,421.87
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,493.24,380.73
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,438.19,340.1
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,378.93,294.73
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,322.66,250.54
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,258.49,199.69
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,192.9,146.62
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,133.63,97.99
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,81.63,54.85
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,37.17,5.04
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,26.48,14.78
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,37.98,26.28
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.84,36.98
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,55.32,41.93
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,61.63,47.35
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,65.33,50.35
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,68.82,53.06
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,67.69,51.8
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,66.73,50.68
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,108.83,60.67
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,160.33,91.73
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,235.07,157.12
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,291.27,208.5
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,330.58,239.8
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,368.48,269.49
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,395.12,290.5
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,422.67,311.03
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,465.06,342.22
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,517.6,380.43
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,588.4,433.95
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,680.87,502.62
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,722.09,531.78
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,761.16,558.55
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,795.98,581.47
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,828.22,602.57
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,766.76,556.46
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,669.41,482.5
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,805.24,582.63
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,920.97,660.92
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,933.85,668.65
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,943.31,675.02
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,946.84,677.69
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,946.87,678.27
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,941.51,675.5
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,932.72,670.66
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,875.57,634.12
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,797.43,578.58
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,762.1,556.91
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,725.13,533.6
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,652.92,483.98
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,596.11,444.2
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,587.72,441.5
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,587.83,444.17
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,496.57,378.21
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,423.31,324.21
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,401.58,309.97
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,375.85,291.83
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,325.2,252.8
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,276.44,214.39
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,223.63,172.31
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,174.48,132.11
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,123.33,89.97
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,78.11,52.24
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,35.73,5.83
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,15.01,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,26.44,14.7
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,40.26,28.18
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.01,38.83
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.48,48.05
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.49,56.61
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,90.32,71.7
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,114.57,91.96
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,132.55,106.45
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,145.05,116.18
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,145.33,110.49
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,143.93,109.19
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,193.93,145.91
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,254.34,190.19
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,286.42,213.54
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,320.4,238.25
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,321.26,238.79
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,318.33,236.17
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,351.14,260.01
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,385.47,284.67
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,436.97,321.15
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,496.44,362.65
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,508.43,370.79
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,519.25,378.25
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,535.52,388.94
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,551.53,399.34
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,640.15,463.61
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,737.7,532.53
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,738.81,531.82
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,737.54,530.03
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,641.55,463.25
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,538.0,389.88
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,531.7,386.52
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,524.74,382.31
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,760.13,557.18
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,940.01,681.51
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,926.22,672.42
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,909.1,662.47
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,885.16,648.9
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,866.66,639.01
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,833.74,618.22
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,798.48,595.78
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,756.76,569.3
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,713.45,541.4
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,663.78,507.66
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,616.17,474.13
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,559.29,433.0
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,503.29,391.48
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,440.53,343.02
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,380.66,295.52
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,312.91,241.36
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,250.8,190.16
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,177.81,130.11
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,118.84,80.57
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,53.68,12.71
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,27.09,15.16
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,44.65,31.77
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,60.39,45.74
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,71.65,55.63
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,82.58,64.93
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,79.36,62.13
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,79.33,61.94
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,87.36,68.35
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,94.91,74.23
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,131.01,82.06
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,177.57,109.75
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,221.58,141.49
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,270.48,180.43
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,322.34,224.13
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,375.43,268.7
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,430.67,313.6
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,482.91,355.45
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,533.04,395.36
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,582.53,433.77
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,629.77,468.98
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,675.9,502.55
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,716.93,532.31
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,755.89,559.78
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,792.88,583.43
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,827.82,605.46
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,856.75,623.96
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,883.05,640.81
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,904.97,655.0
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,923.99,667.32
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,937.46,675.81
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,947.48,682.14
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,951.6,683.33
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,952.15,682.32
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,948.2,679.92
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,940.76,675.39
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,926.58,666.61
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,909.16,655.84
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,886.27,642.89
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,868.91,633.63
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,836.05,612.99
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,800.84,590.77
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,759.57,564.95
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,716.67,537.72
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,668.34,505.44
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,621.69,473.22
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,565.35,433.25
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,509.82,392.8
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,448.33,346.67
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,389.24,300.86
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,321.25,247.0
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,258.81,195.82
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,189.08,138.33
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,127.73,86.72
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,57.42,15.35
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,26.47,14.63
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,38.01,26.27
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,49.88,37.01
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,55.01,41.66
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,60.92,46.74
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,64.66,49.79
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,68.2,52.54
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,66.76,51.03
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,65.53,49.69
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,123.24,75.11
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,182.15,116.06
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,216.01,136.58
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,269.7,176.53
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,324.02,222.44
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,379.05,268.59
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,437.41,316.2
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,490.69,358.88
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,542.12,399.7
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,592.6,438.74
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,639.69,473.56
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,685.26,506.34
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,727.45,536.91
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,767.44,564.45
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,803.08,586.96
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,836.1,607.51
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,865.17,626.54
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,891.48,643.74
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,913.27,657.97
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,932.04,670.28
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,945.22,678.79
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,954.88,685.11
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,959.99,688.6
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,961.48,689.87
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,957.46,687.69
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,949.89,683.37
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,933.34,673.3
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,913.67,661.32
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,890.7,646.99
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,873.13,636.32
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,840.14,615.58
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,804.78,593.23
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,763.34,567.33
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,720.25,540.0
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,670.54,506.74
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,622.72,473.68
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,566.36,433.58
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,510.8,393.01
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,447.53,345.56
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,387.11,298.78
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,319.28,245.46
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,257.03,194.77
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,183.37,134.29
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,123.64,84.21
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,56.05,16.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,14.55,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,25.01,13.53
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.83,24.5
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,46.31,33.97
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,50.62,37.91
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,53.05,40.01
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,56.04,42.44
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,58.88,44.65
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,57.68,43.37
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,62.49,47.14
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,104.42,56.04
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,158.49,87.56
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,212.47,127.86
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,275.58,179.15
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,331.23,226.23
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,387.31,273.29
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,442.21,318.48
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,496.98,362.22
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,549.31,403.55
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,600.47,442.79
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,649.09,478.34
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,696.03,511.65
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,738.94,542.2
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,779.51,568.99
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,816.36,591.66
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,850.48,612.26
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,880.11,630.72
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,906.81,647.17
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,928.76,659.47
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,947.5,669.7
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,961.87,678.56
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,972.61,685.23
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,976.79,687.86
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,977.2,688.3
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,972.94,685.92
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,965.0,681.39
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,951.12,673.23
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,933.81,663.03
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,910.77,649.25
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,884.63,633.55
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,852.83,614.52
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,818.43,593.7
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,778.38,569.51
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,736.46,543.79
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,694.0,516.51
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,644.62,484.02
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,589.55,446.28
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,534.8,407.15
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,472.95,361.68
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,414.65,317.16
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,347.19,264.52
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,284.78,213.82
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,212.68,154.74
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,150.4,102.07
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,67.41,21.43
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,14.55,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,24.98,13.38
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,36.16,24.66
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.98,34.38
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,53.27,40.0
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,60.18,45.91
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,63.96,49.08
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,67.54,51.97
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,69.31,53.16
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,70.93,54.19
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,109.33,62.5
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,160.28,92.33
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,212.07,130.73
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,271.51,178.45
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,325.25,223.31
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,379.95,268.46
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,432.98,310.77
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,486.43,351.78
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,537.87,389.66
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,589.58,425.95
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,636.73,457.55
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,682.67,486.85
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,724.55,515.58
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,764.33,542.03
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,798.86,564.51
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,830.48,585.15
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,859.77,604.33
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,886.51,621.96
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,908.6,635.46
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,927.87,647.26
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,941.61,656.4
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,951.94,663.59
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,957.38,667.91
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,959.25,670.19
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,954.2,667.74
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,945.66,663.3
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,930.91,655.71
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,922.65,652.3
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,898.42,638.25
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,871.31,622.5
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,836.77,601.91
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,800.04,579.79
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,758.04,554.64
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,717.64,530.23
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,665.54,496.25
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,613.45,460.57
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,527.42,399.8
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,442.47,338.32
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,405.73,311.26
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,366.75,281.01
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,299.9,229.26
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,238.92,180.43
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,170.18,124.57
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,111.71,76.4
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,51.94,16.86
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,14.55,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,25.68,13.83
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,39.16,27.22
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,50.57,37.58
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,58.55,44.68
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,66.24,51.27
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,71.72,55.77
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,76.95,59.91
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,77.49,60.03
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,77.68,59.83
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,141.7,94.21
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,204.7,142.13
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,235.22,161.49
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,280.75,194.67
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,329.91,236.35
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,362.77,264.2
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,386.56,283.11
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,395.98,290.37
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,454.74,333.09
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,529.58,387.02
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,590.78,432.59
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,671.41,491.65
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,675.77,491.88
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,665.47,481.47
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,721.01,520.17
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,777.99,558.96
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,786.03,563.93
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,791.38,567.41
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,712.85,512.59
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,623.54,449.57
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,686.58,495.38
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,759.44,546.08
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,654.61,473.41
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,544.67,396.17
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,764.77,558.57
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,940.07,678.21
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,926.59,668.92
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,909.79,659.15
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,849.2,621.11
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,778.54,572.91
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,589.24,439.45
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,397.63,298.33
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,399.93,301.91
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,387.13,293.69
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,355.06,270.79
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,322.62,247.35
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,435.46,337.16
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,506.68,392.37
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,446.09,345.36
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,387.76,299.62
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,320.56,246.57
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,258.71,196.07
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,190.2,139.7
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,129.25,88.56
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,58.54,20.22
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.43,12.19
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,33.49,22.63
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,43.25,31.5
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,50.57,37.95
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,56.13,42.64
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,59.3,45.22
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,62.31,47.55
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,62.92,47.79
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,63.5,47.98
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,100.76,55.7
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,157.76,89.65
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,228.03,151.2
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,283.47,201.89
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,324.4,233.22
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,367.32,266.03
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,407.59,294.27
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,480.99,348.39
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,531.22,386.27
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,580.56,422.26
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,627.2,455.17
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,672.49,486.03
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,714.2,514.91
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,753.83,541.25
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,789.97,564.09
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,823.72,585.23
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,853.3,603.61
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,880.25,620.3
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,902.39,633.22
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,921.62,644.36
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,935.76,653.17
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,946.46,659.98
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,952.22,664.45
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,954.36,666.84
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,950.05,665.37
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,942.2,661.85
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,923.02,651.32
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,910.75,645.28
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,887.27,632.07
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,860.93,617.05
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,828.75,598.14
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,794.23,577.55
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,752.85,552.91
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,712.92,528.88
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,663.46,496.75
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,613.61,462.69
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,557.32,423.35
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,501.95,383.6
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,438.42,336.17
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,377.86,289.57
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,310.52,237.25
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,245.98,185.51
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,177.24,129.76
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,118.7,81.47
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,55.01,19.64
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,14.1,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,24.97,13.17
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.38,24.08
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,46.21,33.86
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,52.88,39.74
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,60.22,45.94
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,63.99,49.0
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,67.56,51.78
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,68.61,52.36
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,69.59,52.86
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,105.31,59.82
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,155.49,88.31
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,207.3,126.04
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,266.6,172.82
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,319.55,216.68
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,373.54,261.12
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,426.1,303.02
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,478.79,343.59
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,530.21,382.74
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,581.95,420.8
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,628.03,453.32
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,672.81,483.98
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,714.48,513.04
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,754.13,540.04
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,790.66,562.76
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,825.05,583.95
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,854.23,602.51
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,880.76,619.42
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,902.44,633.31
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,921.22,645.47
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,934.96,654.58
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,945.28,661.69
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,950.17,664.19
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,951.52,664.63
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,946.96,662.45
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,938.91,658.24
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,927.26,652.34
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,912.12,644.32
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,889.32,632.39
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,863.61,618.59
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,839.39,604.44
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,804.61,583.29
