Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,764.24,559.14
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,722.18,533.51
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,674.03,502.47
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,625.06,470.01
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,571.39,432.83
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,516.32,393.6
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,455.42,348.81
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,396.7,304.06
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,329.53,251.67
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,267.62,201.6
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,198.05,144.5
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,137.87,94.04
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,61.21,22.52
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,13.64,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.45,11.92
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.52,22.51
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,43.3,31.37
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,50.26,37.5
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,55.44,41.87
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,58.66,44.49
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,61.72,46.86
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,62.71,47.42
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,63.64,47.91
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,99.84,55.08
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,157.26,88.9
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,209.03,126.94
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,262.82,170.45
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,316.77,215.53
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,371.61,261.02
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,425.46,304.89
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,482.82,349.93
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,533.24,389.62
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,582.8,427.65
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,629.67,461.9
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,675.05,494.16
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,716.98,524.3
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,756.81,551.97
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,744.14,538.04
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,711.69,509.79
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,800.79,576.5
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,885.0,634.18
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,833.96,597.81
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,755.88,538.98
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,864.65,619.71
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,952.01,678.43
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,957.39,680.61
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,959.16,681.15
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,955.41,680.81
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,948.11,678.33
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,929.3,667.09
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,907.6,654.08
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,894.3,646.42
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,868.75,630.68
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,835.62,610.17
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,800.24,588.04
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,758.61,562.25
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,715.4,535.04
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,668.99,505.31
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,619.35,471.72
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,563.01,431.72
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,507.5,391.28
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,444.9,343.69
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,385.01,296.87
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,317.77,244.12
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,252.71,191.48
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,184.9,135.62
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,126.75,86.96
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,58.32,22.11
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.45,11.73
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.67,23.39
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,45.55,33.27
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,51.17,38.36
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,54.73,41.45
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,58.0,44.12
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,61.1,46.54
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,59.74,45.13
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,64.71,49.02
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,100.71,55.36
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,152.77,84.51
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,205.47,123.19
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,260.7,168.07
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,322.14,219.32
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,377.23,265.49
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,431.25,309.96
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,485.24,353.1
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,536.93,393.23
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,587.55,431.27
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,635.75,466.56
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,682.37,499.74
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,725.51,530.73
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,766.42,558.41
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,801.74,580.53
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,833.92,600.41
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,862.94,619.12
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,889.17,635.99
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,911.72,650.74
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,931.27,663.62
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,945.26,672.73
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,955.75,679.72
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,960.75,683.59
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,962.13,685.29
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,957.98,683.02
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,950.29,678.62
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,936.69,670.81
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,919.73,660.94
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,896.79,646.96
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,870.88,631.1
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,846.02,616.19
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,810.86,594.3
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,770.27,569.58
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,727.96,543.33
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,677.6,510.11
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,629.04,477.21
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,572.76,437.48
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,517.2,397.19
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,453.15,349.39
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,392.15,302.38
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,324.56,249.29
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,262.32,198.69
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,189.33,138.77
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,130.35,89.42
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,59.71,23.16
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,13.64,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.45,11.68
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,34.3,23.13
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,44.81,32.65
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,50.38,37.69
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,54.01,40.83
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,56.93,43.21
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,59.72,45.37
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,88.88,69.49
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,114.75,90.32
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,113.72,69.69
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,149.86,81.08
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,218.82,138.94
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,276.79,190.38
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,318.59,228.37
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,344.39,252.05
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,393.64,287.14
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,457.89,334.01
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,480.73,351.85
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,488.5,357.65
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,572.78,421.59
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,684.06,504.26
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,726.99,535.16
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,767.52,562.55
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,685.24,499.84
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,567.19,408.81
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,628.0,453.77
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,695.23,502.04
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,681.01,491.79
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,668.03,482.67
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,690.51,500.14
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,721.48,523.15
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,665.2,483.82
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,616.39,449.45
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,798.98,586.02
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,938.56,683.4
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,924.06,673.81
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,915.88,669.53
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,768.9,569.57
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,615.21,457.27
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,447.78,336.47
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,285.74,214.67
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,425.87,324.88
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,554.05,422.08
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,539.54,412.18
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,509.09,391.25
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,404.44,313.25
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,310.32,241.41
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,268.97,209.97
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,228.46,178.23
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,186.03,144.11
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,145.61,110.85
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,103.33,75.65
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,64.67,43.41
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,29.88,9.7
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.56
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,32.91,21.89
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,48.63,35.87
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,66.07,51.06
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,83.36,65.83
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,100.05,79.92
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,118.88,95.56
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,130.76,104.95
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,147.15,117.92
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,173.31,128.77
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,202.28,149.52
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,231.3,172.09
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,248.95,186.21
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,273.83,205.15
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,298.95,224.16
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,350.65,262.08
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,417.33,311.4
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,444.15,331.51
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,469.75,350.42
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,523.34,389.62
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,587.78,436.14
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,581.67,430.47
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,570.27,420.82
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,496.54,366.49
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,412.59,304.04
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,273.56,202.68
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,127.8,93.02
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,139.67,102.29
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,151.63,111.46
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,129.18,94.29
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,106.56,76.94
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,164.39,121.36
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,222.98,165.73
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,245.09,182.34
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,267.47,199.19
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,251.4,187.41
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,235.23,175.6
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,174.51,130.1
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,114.51,84.26
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,167.66,125.91
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,222.18,168.17
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,175.71,132.89
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,129.9,97.65
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,82.95,60.9
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,37.97,25.08
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,76.71,56.44
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,119.25,90.69
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,101.58,76.77
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,83.87,62.68
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,66.63,48.83
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,49.31,34.66
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,34.44,22.27
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,20.25,10.34
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.11,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,20.14,8.91
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,36.54,24.92
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,52.68,39.31
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,69.58,54.03
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,86.19,68.2
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,99.11,79.07
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,111.72,89.48
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,133.57,107.18
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,146.95,117.58
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,169.36,126.35
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,200.65,149.84
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,197.97,132.56
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,257.47,167.52
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,311.08,220.61
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,346.05,254.52
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,384.72,283.09
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,419.54,308.64
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,418.91,308.24
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,408.78,300.19
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,489.31,358.7
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,590.72,430.72
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,617.07,448.57
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,641.44,465.13
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,727.16,529.05
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,818.15,592.99
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,846.7,611.06
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,872.67,627.82
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,820.51,590.08
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,742.25,530.75
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,850.98,611.82
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,936.47,670.54
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,941.16,673.36
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,942.36,674.65
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,877.55,631.64
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,789.91,568.48
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,859.53,621.94
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,909.45,656.71
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,886.23,641.98
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,860.15,625.94
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,795.62,584.11
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,722.15,533.58
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,620.83,462.83
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,513.57,386.2
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,576.95,436.84
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,615.96,468.19
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,560.2,427.88
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,505.25,387.75
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,443.09,341.14
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,383.68,295.27
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,316.59,242.75
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,251.6,190.32
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,182.72,134.19
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,123.83,85.39
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,57.44,23.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.15,9.51
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.91,20.24
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,41.6,29.89
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,44.63,32.76
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,47.71,35.45
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,65.79,50.76
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,81.5,63.77
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,95.54,74.98
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,108.69,85.22
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,143.61,97.86
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,188.89,126.29
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,228.52,152.96
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,273.98,186.62
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,309.04,211.04
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,371.1,257.68
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,425.22,301.32
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,479.15,343.45
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,530.45,383.09
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,580.72,420.77
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,628.4,454.66
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,674.45,486.35
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,678.41,485.56
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,663.51,471.22
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,742.97,528.4
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,824.93,582.64
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,854.67,600.56
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,881.69,617.2
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,903.78,629.45
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,922.9,639.87
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,936.94,649.09
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,947.52,656.32
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,952.64,660.34
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,954.18,662.32
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,950.22,660.52
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,942.73,656.72
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,924.72,646.49
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,913.47,640.66
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,890.21,627.28
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,864.06,612.17
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,831.58,593.38
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,796.78,572.93
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,756.45,549.36
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,717.46,526.32
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,668.34,495.15
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,618.66,462.17
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,563.1,424.02
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,508.3,385.31
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,446.53,340.21
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,387.33,295.51
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,320.53,243.97
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,258.95,194.73
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,187.55,136.76
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,129.07,88.28
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,59.46,24.16
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,21.87,9.69
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,36.53,24.66
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,49.22,36.02
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,58.7,44.38
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,67.81,52.15
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,74.29,57.48
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,80.47,62.38
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,84.56,65.29
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,87.49,67.17
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,116.7,71.88
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,163.89,97.47
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,212.44,131.68
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,263.49,171.1
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,314.34,212.21
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,366.51,254.19
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,417.94,294.54
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,469.63,333.9
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,519.26,371.63
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,570.47,409.46
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,615.53,441.65
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,659.21,472.12
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,700.31,500.97
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,739.79,528.27
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,777.06,554.13
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,812.95,577.86
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,805.32,569.35
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,786.73,552.63
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,736.31,518.58
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,676.3,477.67
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,689.71,487.85
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,711.32,502.86
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,374.29,272.98
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,36.51,22.23
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,70.42,48.35
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,104.63,74.5
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,77.92,54.27
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,51.52,34.17
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,38.15,23.99
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,24.81,13.73
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,79.01,56.01
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,135.02,99.48
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,179.93,134.75
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,225.78,170.66
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,236.18,179.32
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,234.97,179.21
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,273.74,211.26
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,294.9,229.24
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,256.22,199.63
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,218.03,169.83
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,176.87,136.82
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,137.56,104.6
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,99.04,72.62
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,63.29,42.72
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,29.38,9.99
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,11.82,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.35,8.47
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,31.28,20.45
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,41.87,30.09
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,49.3,36.73
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,54.92,41.6
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,58.54,44.59
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,61.98,47.3
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,63.31,48.15
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,64.56,48.9
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,95.78,54.2
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,146.95,82.03
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,222.46,145.13
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,283.46,198.64
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,316.75,228.11
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,347.18,254.0
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,391.21,283.84
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,474.22,344.98
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,496.46,363.51
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,494.11,361.4
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,570.72,418.97
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,671.23,492.82
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,713.13,522.54
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,752.97,550.47
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,790.0,573.77
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,824.91,595.46
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,854.6,614.51
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,881.61,631.8
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,903.72,644.94
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,922.91,656.23
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,937.06,665.35
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,947.78,672.41
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,816.52,584.26
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,643.6,460.43
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,815.18,586.44
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,943.74,673.27
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,922.67,659.61
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,909.36,652.21
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,886.1,638.66
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,860.02,623.29
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,827.24,603.4
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,796.15,584.53
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,754.58,559.24
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,711.54,532.58
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,661.84,499.61
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,611.75,464.94
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,556.12,425.58
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,501.34,385.82
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,438.38,338.9
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,378.17,292.6
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,308.02,237.12
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,248.29,188.28
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,182.54,134.22
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,125.42,86.52
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,58.41,24.13
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,12.28,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.14,8.77
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.81,21.65
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,44.1,31.84
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,50.85,37.8
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,58.24,44.05
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,62.49,47.54
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,66.52,50.7
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,67.98,51.63
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,69.34,52.45
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,99.5,57.48
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,150.03,84.85
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,202.15,122.47
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,261.76,169.81
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,315.53,220.56
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,351.11,253.61
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,398.04,285.92
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,474.18,341.68
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,506.35,367.01
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,519.18,375.93
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,583.99,424.14
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,668.75,485.91
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,603.91,436.87
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,507.29,363.91
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,552.71,395.53
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,600.36,427.57
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,741.55,530.53
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,874.92,621.97
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,898.11,634.82
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,918.6,646.81
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,932.79,656.2
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,943.62,663.61
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,823.14,583.29
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,660.04,468.11
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,821.49,585.68
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,939.74,665.82
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,929.24,659.76
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,915.13,652.42
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,762.36,552.13
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,579.96,422.88
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,716.63,526.3
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,809.09,592.98
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,692.91,514.39
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,562.25,421.26
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,608.46,459.14
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,631.95,479.56
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,576.29,440.22
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,521.26,400.62
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,459.7,354.86
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,400.51,309.36
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,333.19,256.43
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,270.95,205.76
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,200.96,147.91
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,138.33,95.36
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,63.21,26.21
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.4,7.99
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.97,20.1
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,41.23,29.4
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,48.66,35.94
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,54.34,40.75
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,57.62,43.43
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,60.76,45.86
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,62.53,47.08
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,64.17,48.16
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,94.55,52.76
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,152.78,85.13
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,206.03,123.14
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,261.35,167.1
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,316.12,212.24
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,371.8,257.85
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,426.14,301.64
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,484.13,346.67
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,535.69,386.64
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,586.36,424.89
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,634.1,459.19
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,680.38,491.51
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,722.95,521.51
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,763.36,549.09
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,798.92,570.93
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,831.56,590.7
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,861.35,609.78
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,888.49,627.15
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,910.81,641.84
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,930.26,654.8
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,944.18,664.02
