Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,954.66,671.21
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,960.2,674.36
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,962.15,675.39
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,958.13,673.84
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,950.58,670.21
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,936.72,662.97
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,919.55,653.69
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,906.08,647.9
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,880.2,633.99
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,847.37,614.17
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,812.14,592.63
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,770.88,567.76
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,727.97,541.39
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,680.99,510.79
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,630.71,476.72
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,574.71,437.5
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,519.43,397.74
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,455.71,350.54
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,394.71,303.86
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,326.95,250.86
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,264.44,200.27
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,192.24,141.06
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,133.21,91.69
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,61.48,25.34
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,21.77,8.56
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,36.42,24.55
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,49.29,36.17
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,57.34,43.39
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,65.12,50.09
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,71.02,54.99
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,76.66,59.49
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,77.61,59.84
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,77.83,59.54
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,105.49,63.36
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,154.5,89.42
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,203.91,124.43
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,256.36,166.01
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,314.89,214.06
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,368.68,258.52
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,421.41,301.46
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,474.88,343.87
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,526.2,384.28
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,576.95,423.21
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,624.91,458.42
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,670.98,491.38
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,712.71,520.36
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,752.41,547.25
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,788.74,570.23
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,822.69,591.36
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,852.08,610.41
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,878.88,627.74
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,901.37,642.47
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,921.06,655.46
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,935.34,664.8
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,946.24,672.09
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,951.33,675.97
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,952.87,677.7
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,949.44,676.14
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,942.55,672.49
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,938.08,670.91
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,920.07,660.57
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,896.97,648.03
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,870.94,633.52
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,837.51,612.64
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,801.87,590.17
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,760.38,564.46
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,720.64,539.64
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,669.66,505.4
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,618.55,469.43
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,561.44,428.96
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,505.29,388.21
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,440.31,339.68
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,378.54,292.14
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,306.59,235.4
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,245.42,185.59
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,176.65,129.49
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,118.06,81.26
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,50.98,20.08
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.46,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,19.96,6.96
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,36.62,24.54
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,51.77,38.07
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,66.15,50.65
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,80.24,62.69
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,91.43,72.0
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,111.55,88.53
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,99.46,77.98
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,85.69,66.12
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,132.99,99.41
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,185.36,138.06
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,189.3,140.89
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,197.39,147.13
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,222.54,165.3
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,256.72,190.2
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,269.54,199.19
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,281.94,207.77
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,372.58,274.21
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,478.87,351.28
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,546.73,400.28
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,626.41,457.29
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,615.62,447.98
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,594.44,431.04
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,677.94,490.15
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,769.23,552.99
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,780.32,559.5
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,788.98,564.65
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,853.45,612.28
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,914.97,653.52
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,928.87,661.77
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,939.38,668.13
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,944.95,671.89
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,947.01,673.51
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,942.21,670.61
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,933.97,665.63
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,921.33,656.79
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,905.44,645.99
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,882.23,633.39
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,856.17,618.9
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,825.41,599.94
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,792.2,579.25
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,754.43,556.47
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,711.74,529.95
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,664.26,498.7
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,615.96,465.55
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,560.12,426.42
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,505.13,386.81
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,444.77,342.06
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,386.65,297.52
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,319.18,244.3
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,253.57,191.15
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,185.99,135.79
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,128.04,87.6
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,59.38,23.81
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.43
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,30.34,19.4
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,46.81,34.04
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,64.63,49.56
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,79.74,62.52
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,96.41,76.63
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,112.73,90.21
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,125.85,100.69
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,143.24,114.53
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,154.66,111.07
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,193.16,131.84
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,237.03,165.02
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,278.61,198.45
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,320.51,230.13
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,362.38,262.55
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,407.28,296.65
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,470.53,345.6
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,521.14,385.33
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,571.25,423.5
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,593.25,437.97
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,600.72,440.29
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,670.17,492.51
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,746.85,549.25
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,742.61,539.25
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,719.13,515.86
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,797.82,574.35
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,878.95,630.69
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,874.35,623.52
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,858.58,606.7
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,825.1,583.94
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,781.03,554.25
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,883.28,627.94
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,955.7,675.56
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,896.19,636.5
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,813.41,577.45
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,784.57,559.24
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,741.62,531.46
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,776.83,559.15
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,793.69,574.5
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,722.48,525.73
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,639.78,468.85
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,652.94,481.9
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,645.32,480.27
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,598.52,448.02
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,551.37,415.11
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,488.24,370.19
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,427.59,326.07
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,372.85,285.44
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,320.35,245.33
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,263.15,200.85
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,201.87,152.02
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,144.05,105.16
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,93.32,63.61
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,43.33,16.16
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,10.46,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,19.78,6.01
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,35.37,23.5
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,51.09,37.63
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,62.61,47.83
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,75.23,58.69
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,91.52,72.35
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,108.8,86.55
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,106.64,84.28
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,106.57,83.75
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,108.37,68.15
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,148.83,83.38
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,199.35,119.17
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,253.05,162.28
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,307.94,208.66
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,369.12,259.71
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,422.76,304.29
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,476.77,348.03
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,528.97,389.2
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,580.21,428.37
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,628.54,464.33
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,675.46,498.27
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,718.44,529.46
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,759.23,557.47
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,795.29,580.33
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,828.28,600.92
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,858.58,619.28
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,886.13,635.67
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,908.7,648.98
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,928.29,660.34
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,943.23,670.14
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,954.7,677.81
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,960.7,682.06
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,963.07,684.11
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,959.4,682.06
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,952.14,677.85
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,914.34,654.19
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,855.07,613.21
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,879.25,635.15
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,874.13,634.25
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,851.48,620.53
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,817.97,599.57
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,776.97,574.6
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,734.21,548.06
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,686.54,516.49
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,638.01,483.86
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,584.54,446.31
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,529.53,406.53
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,466.34,359.41
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,405.7,312.69
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,337.56,258.67
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,274.69,207.24
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,202.28,147.85
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,138.51,94.8
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,63.48,24.96
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,20.22,5.74
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,34.2,22.48
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,46.38,33.64
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,52.7,39.4
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,58.87,44.77
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,64.44,49.43
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,68.39,52.56
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,67.96,51.9
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,67.64,51.33
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,93.85,54.73
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,144.27,81.03
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,200.92,121.55
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,253.78,163.6
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,307.33,208.57
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,361.9,254.38
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,415.64,298.89
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,473.34,345.18
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,524.34,386.08
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,574.54,425.33
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,622.14,460.93
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,668.46,494.65
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,711.71,526.25
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,752.95,555.46
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,790.28,579.45
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,825.34,601.67
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,855.9,620.45
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,883.78,637.29
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,907.2,651.33
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,927.7,663.44
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,943.14,673.39
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,955.14,681.18
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,961.68,685.83
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,964.61,688.26
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,961.03,686.59
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,953.85,682.72
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,938.67,673.72
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,920.37,662.78
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,897.68,649.0
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,880.65,639.05
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,847.39,618.19
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,811.9,595.77
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,771.16,570.79
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,728.72,544.27
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,679.85,512.89
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,628.08,478.08
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,571.46,437.88
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,515.71,397.24
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,448.84,347.04
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,385.49,298.05
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,312.86,240.96
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,251.43,190.97
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,179.57,132.08
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,118.71,81.87
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,51.22,19.09
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.0,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.67,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,22.47,12.78
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,35.19,24.05
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,51.06,37.84
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,66.75,51.26
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,75.98,58.98
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,87.05,68.03
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,72.1,55.03
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,57.13,42.16
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,89.72,50.13
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,141.91,76.58
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,194.55,113.83
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,249.68,158.03
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,311.66,209.55
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,367.47,256.46
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,421.61,301.38
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,475.66,345.06
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,528.01,386.94
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,579.45,427.0
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,627.81,462.99
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,674.55,496.81
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,718.06,527.31
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,759.38,554.52
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,794.87,576.92
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,827.13,596.97
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,857.44,616.63
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,885.01,634.42
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,907.12,647.2
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,926.2,657.98
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,941.18,667.53
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,952.73,674.94
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,957.39,678.32
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,958.47,679.54
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,954.54,677.66
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,947.06,673.63
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,933.35,665.66
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,916.41,655.7
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,894.35,643.82
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,878.11,635.8
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,845.23,615.28
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,810.06,593.18
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,769.39,568.57
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,727.04,542.38
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,679.23,510.76
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,628.36,475.84
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,572.01,436.21
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,516.49,396.08
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,453.15,348.85
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,392.54,302.21
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,323.9,248.4
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,257.87,195.07
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,187.89,137.63
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,128.09,87.88
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,59.66,22.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.09,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,7.9,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,19.37,10.22
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,30.87,20.41
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,44.77,32.5
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,58.27,44.07
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,72.82,56.3
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,87.23,68.16
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,81.88,63.19
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,75.93,57.77
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,126.6,94.28
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,168.99,125.69
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,212.76,152.09
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,275.09,193.56
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,302.75,209.64
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,363.55,254.44
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,422.17,302.22
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,476.22,345.56
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,527.74,385.74
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,578.37,423.96
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,627.18,459.86
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,674.76,493.87
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,718.27,525.01
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,759.66,553.31
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,796.85,576.6
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,831.4,597.92
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,861.55,617.44
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,888.91,635.12
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,912.14,648.73
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,932.36,660.38
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,947.93,670.56
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,960.04,678.57
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,965.71,681.15
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,967.73,681.53
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,965.14,681.96
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,958.96,680.22
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,944.65,671.95
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,927.14,661.67
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,904.28,648.04
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,878.41,632.48
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,854.62,618.29
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,820.0,596.82
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,779.24,572.3
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,736.71,546.2
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,686.31,513.04
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,638.26,480.72
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,581.79,441.32
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,526.02,401.39
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,461.0,353.3
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,399.01,305.96
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,329.38,251.74
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,262.02,197.64
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,190.25,139.04
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,129.34,88.59
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,60.12,21.92
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.43,2.38
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,33.48,21.69
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,48.09,34.86
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,64.47,49.16
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,80.44,62.82
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,95.64,75.49
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,110.4,87.51
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,103.13,81.0
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,92.44,71.69
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,101.11,62.09
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,142.18,78.33
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,142.6,91.15
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,116.2,85.26
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,124.26,91.03
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,132.41,96.8
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,239.55,176.35
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,353.24,258.62
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,382.5,278.87
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,412.63,299.7
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,494.16,358.31
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,594.97,429.46
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,510.52,368.63
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,408.53,293.96
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,442.23,317.34
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,477.18,340.88
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,640.66,456.94
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,812.61,573.72
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,808.6,568.59
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,796.41,559.35
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,810.85,568.9
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,817.85,573.59
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,890.52,626.78
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,951.65,667.8
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,947.62,666.54
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,940.15,663.67
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,928.49,656.88
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,913.37,648.01
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,890.28,633.8
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,864.32,617.84
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,830.43,596.99
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,798.38,577.32
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,757.06,552.69
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,714.27,526.72
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,402.67,304.84
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,90.05,64.27
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,320.26,246.17
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,497.43,378.95
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,426.83,325.97
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,366.26,280.03
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,299.03,228.25
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,237.93,179.55
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,168.48,123.41
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,102.88,70.19
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,47.25,15.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,9.55,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,18.09,1.9
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,35.17,23.12
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,51.03,37.47
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,64.2,49.12
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,76.99,60.14
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,72.72,56.43
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,79.51,61.94
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,115.15,91.37
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,140.85,112.03
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,143.71,108.09
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,152.72,114.72
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,191.9,142.79
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,242.42,179.26
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,281.06,206.9
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,317.15,232.81
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,325.43,239.36
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,322.05,236.76
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,412.07,302.25
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,518.6,379.17
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,579.75,424.5
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,655.38,480.24
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,658.96,478.66
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,643.09,462.94
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,632.1,453.28
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,614.39,438.75
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,742.68,533.38
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,870.76,622.78
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,894.51,637.64
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,915.44,651.39
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,775.51,554.75
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,601.13,428.7
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,787.52,564.38
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,948.66,673.27
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,944.7,670.31
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,937.33,666.37
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,828.56,593.69
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,706.49,507.22
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,793.46,574.28
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,860.68,624.21
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,824.89,601.48
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,787.33,578.02
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,744.89,551.92
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,701.16,524.26
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,644.48,485.0
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,582.69,441.5
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,525.27,400.82
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,469.52,360.31
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,398.46,306.41
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,323.63,248.67
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,257.75,197.45
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,198.43,150.11
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,126.58,92.44
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,70.55,47.53
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,32.88,9.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,16.54,0.34
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,35.41,23.11
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,54.04,39.79
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,64.83,49.44
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,76.36,59.38
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,81.64,63.75
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,89.03,69.71
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,89.29,69.56
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,89.58,69.4
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,111.12,71.21
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,158.11,95.25
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,205.19,127.85
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,256.14,167.86
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,308.36,211.15
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,362.14,255.83
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,415.31,299.52
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,473.03,345.58
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,524.15,385.66
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,574.97,424.41
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,622.91,460.15
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,669.81,494.25
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,713.35,526.02
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,755.18,555.99
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,790.75,579.77
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,823.3,600.55
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,853.92,620.83
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,882.11,639.42
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,904.64,652.81
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,924.3,664.27
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,939.03,673.66
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,950.45,680.93
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,955.59,684.43
