Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,957.27,685.8
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,952.14,682.82
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,943.61,677.75
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,931.2,670.26
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,915.48,660.68
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,897.4,649.65
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,870.27,632.62
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,836.07,611.07
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,799.77,588.0
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,756.28,560.77
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,711.52,531.88
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,659.27,496.84
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,606.99,460.97
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,542.23,414.94
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,485.34,373.45
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,418.15,323.02
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,355.23,274.46
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,286.25,220.41
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,216.54,164.52
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,148.64,109.28
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,85.16,57.88
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,38.94,10.85
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,18.36,0.0
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,32.93,21.13
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,47.7,34.61
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,53.96,40.41
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,61.2,46.74
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,85.59,67.38
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,110.02,87.66
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,125.19,99.65
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,146.99,116.83
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,158.54,115.81
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,189.91,130.61
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,205.64,132.26
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,253.53,163.04
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,314.08,219.15
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,359.71,260.38
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,401.09,290.2
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,471.53,343.73
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,526.51,386.67
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,577.29,425.37
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,625.86,461.47
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,673.16,495.66
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,670.69,490.55
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,649.1,470.83
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,737.87,537.49
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,831.25,603.02
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,862.0,622.8
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,889.97,640.94
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,913.82,655.2
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,934.68,667.49
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,949.93,677.27
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,961.69,684.87
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,878.73,627.53
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,762.64,541.69
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,879.62,628.57
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,959.82,682.98
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,947.62,675.55
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,931.97,666.45
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,909.72,654.5
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,884.39,640.5
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,696.92,512.24
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,487.4,358.21
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,638.27,475.26
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,740.64,552.54
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,689.63,518.15
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,638.28,483.61
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,584.4,446.0
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,528.89,405.93
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,463.1,356.9
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,400.53,308.74
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,331.06,254.22
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,267.12,202.27
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,191.6,140.31
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,130.71,89.26
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,59.89,17.55
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,9.55,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,17.11,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,28.35,17.26
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,39.83,27.85
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,45.53,33.09
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,49.36,36.49
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,52.49,39.1
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,55.5,41.48
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,54.42,40.26
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,58.94,43.69
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,82.58,45.7
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,135.48,71.43
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,189.07,108.99
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,251.97,159.07
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,307.93,206.13
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,364.55,253.79
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,419.63,298.99
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,474.52,342.66
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,527.48,385.05
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,579.46,425.62
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,628.7,462.28
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,676.27,496.75
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,720.49,527.85
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,762.49,555.46
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,796.19,576.63
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,825.61,594.76
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,855.81,614.61
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,883.33,632.65
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,905.92,647.68
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,925.58,660.86
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,940.23,670.59
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,951.5,678.22
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,957.36,680.97
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,959.67,681.53
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,956.5,681.32
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,949.82,678.95
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,943.19,675.56
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,923.22,663.49
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,900.5,650.83
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,874.86,636.2
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,840.55,614.57
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,808.42,594.35
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,766.48,568.23
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,723.08,540.77
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,669.79,504.53
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,616.62,466.94
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,558.26,425.69
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,501.05,384.2
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,428.5,330.01
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,366.2,281.99
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,297.32,227.51
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,234.92,176.95
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,157.26,114.43
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,98.33,66.43
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,45.27,11.01
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,9.1,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.76,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,25.71,15.07
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,36.52,25.06
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,41.86,29.98
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,47.05,34.53
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,50.32,37.26
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,53.45,39.76
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,55.23,40.95
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,62.75,46.86
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,85.99,48.76
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,138.93,74.41
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,193.57,112.85
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,249.98,157.95
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,305.92,204.67
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,368.2,256.07
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,423.33,301.37
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,478.1,345.09
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,530.46,385.68
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,581.92,424.26
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,630.73,459.85
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,677.78,493.14
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,721.24,523.16
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,762.54,550.33
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,799.6,573.32
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,834.01,594.33
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,864.42,613.84
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,892.01,631.5
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,914.52,646.08
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,933.95,658.76
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,948.77,668.56
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,960.14,676.41
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,965.53,680.58
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,967.32,682.6
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,963.59,681.22
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,956.29,677.68
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,942.68,670.19
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,925.82,660.68
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,912.6,655.01
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,886.75,640.98
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,854.13,621.05
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,819.12,599.38
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,778.22,574.27
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,735.59,547.65
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,688.5,516.38
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,638.06,481.97
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,581.09,441.92
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,524.92,401.41
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,458.66,352.22
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,395.59,303.91
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,325.06,248.32
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,257.68,193.83
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,183.21,133.39
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,120.21,81.47
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,55.65,12.89
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,16.76,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,32.11,20.11
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,47.59,34.29
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,54.41,40.57
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,62.0,47.2
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,67.7,51.97
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,73.93,57.02
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,98.1,76.9
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,127.77,100.93
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,116.35,77.94
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,146.92,83.9
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,199.57,120.71
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,254.19,163.61
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,308.4,208.18
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,368.77,257.31
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,422.37,300.19
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,475.61,341.36
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,526.79,380.23
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,577.5,417.43
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,624.83,450.94
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,670.29,482.01
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,712.97,511.4
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,753.88,538.87
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,788.38,560.25
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,819.87,578.91
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,849.52,597.58
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,876.71,614.64
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,898.19,626.75
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,916.76,637.06
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,930.91,646.61
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,941.8,654.26
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,945.97,657.82
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,946.72,659.39
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,949.26,662.23
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,940.9,658.28
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,923.29,648.85
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,902.78,637.6
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,878.16,624.28
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,850.94,609.22
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,816.98,588.75
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,780.98,566.69
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,736.77,539.11
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,691.44,510.26
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,633.24,470.88
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,581.91,435.43
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,522.8,394.12
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,465.53,353.09
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,400.27,304.94
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,339.04,258.49
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,262.23,199.36
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,202.13,151.63
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,137.17,99.5
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,75.24,49.91
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,34.43,4.88
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,26.42,15.56
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,42.53,30.18
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,59.31,44.9
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,76.42,59.63
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,93.19,73.73
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,109.62,87.22
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,128.59,102.31
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,140.01,110.87
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,149.64,108.45
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,187.75,128.72
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,229.04,156.58
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,268.04,185.02
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,311.26,218.11
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,357.95,254.04
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,405.41,288.95
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,472.87,339.61
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,528.33,381.72
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,579.74,419.68
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,628.38,454.66
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,675.7,487.67
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,719.49,518.42
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,761.21,546.79
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,795.97,567.91
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,827.39,586.68
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,857.45,605.96
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,884.89,623.53
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,907.88,637.25
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,928.0,649.17
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,942.76,658.84
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,954.17,666.53
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,959.27,669.27
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,972.28,677.11
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,968.3,677.18
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,960.79,675.2
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,948.2,668.68
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,932.21,660.07
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,908.84,646.49
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,882.53,631.03
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,849.69,611.23
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,814.46,589.72
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,772.31,564.54
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,732.23,540.38
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,682.04,508.69
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,631.38,475.3
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,573.01,434.78
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,515.63,393.78
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,450.18,345.44
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,387.76,297.8
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,313.89,239.81
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,251.3,188.98
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,179.86,130.84
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,118.95,80.24
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,54.69,8.33
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,15.51,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,27.63,16.42
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,39.9,27.94
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,47.19,34.6
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,55.42,41.8
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,59.42,45.17
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,63.25,48.24
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,64.18,48.66
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,65.1,49.03
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,86.7,50.81
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,138.96,76.18
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,197.91,117.42
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,253.01,160.58
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,308.33,206.26
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,364.74,252.77
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,419.98,297.68
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,478.79,343.83
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,531.23,384.05
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,582.87,422.37
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,631.84,457.78
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,679.34,491.15
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,723.02,522.12
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,764.6,550.67
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,802.57,574.23
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,838.22,596.06
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,868.89,615.78
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,896.74,633.68
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,919.48,647.23
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,939.14,658.85
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,954.09,668.41
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,965.55,675.89
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,971.5,680.54
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,973.8,683.03
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,970.0,681.29
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,962.59,677.4
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,949.23,670.1
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,932.49,660.73
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,910.1,648.91
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,884.69,635.1
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,861.02,621.1
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,826.25,599.68
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,785.7,575.45
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,743.35,549.64
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,692.95,516.69
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,644.27,484.45
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,587.86,445.64
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,532.11,405.89
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,467.24,358.13
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,405.24,310.88
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,334.78,255.42
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,269.92,202.7
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,192.62,139.84
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,130.46,87.68
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,58.83,6.34
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,26.06,15.0
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,38.36,26.51
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,45.67,33.16
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,53.71,40.16
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,57.77,43.57
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,61.65,46.68
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,61.56,46.35
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,61.57,46.09
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,119.84,82.88
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,190.57,140.32
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,187.62,122.96
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,246.03,156.22
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,300.77,201.55
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,356.61,247.67
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,403.76,289.24
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,429.18,310.53
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,447.45,323.84
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,463.99,334.97
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,552.9,400.52
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,668.43,483.85
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,711.45,513.64
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,752.41,541.47
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,788.61,563.54
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,822.01,583.57
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,852.2,602.61
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,879.72,619.9
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,902.75,634.66
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,922.85,647.65
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,937.51,657.29
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,948.81,664.96
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,955.25,669.7
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,958.12,672.35
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,954.98,671.35
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,948.33,668.29
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,942.49,665.88
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,923.25,654.99
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,900.42,641.91
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,874.66,626.92
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,841.29,606.88
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,805.67,585.22
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,767.53,562.81
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,724.11,536.4
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,673.68,503.7
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,622.91,469.36
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,565.07,429.35
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,508.23,388.86
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,444.0,341.55
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,382.65,294.76
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,308.47,236.49
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,245.6,185.35
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,175.87,128.33
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,116.38,78.41
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,53.15,2.25
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,17.7,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,24.9,13.98
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,34.15,22.99
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,38.73,27.29
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,43.24,31.28
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,46.65,34.17
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,49.92,36.8
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,50.49,37.07
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,56.15,41.57
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,77.49,43.23
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,130.37,68.21
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,184.02,105.1
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,246.69,153.94
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,302.4,199.84
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,358.92,246.41
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,413.84,291.13
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,468.76,334.67
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,522.23,375.77
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,574.8,414.95
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,624.19,450.98
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,672.01,484.98
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,716.3,516.66
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,758.39,545.0
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,796.24,568.84
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,831.34,590.74
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,862.26,611.09
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,890.29,629.6
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,914.0,645.39
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,934.55,659.24
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,950.37,669.67
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,962.67,677.99
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,968.47,681.13
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,970.59,682.06
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,967.56,682.47
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,960.9,680.68
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,948.29,673.78
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,932.29,664.79
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,870.01,626.59
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,787.93,571.55
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,769.64,561.93
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,752.97,552.96
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,685.45,508.06
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,624.87,467.08
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,481.6,363.11
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,351.82,265.84
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,431.12,330.13
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,497.85,382.64
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,436.37,336.63
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,377.14,291.22
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,320.35,245.89
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,266.01,200.83
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,187.85,136.93
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,125.29,84.06
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,56.21,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,13.16,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,24.93,13.86
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,36.9,25.25
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,44.29,31.97
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,49.76,36.8
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,53.23,39.73
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,56.57,42.4
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,57.12,42.64
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,57.71,42.87
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,84.29,49.21
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,136.35,73.82
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,189.31,110.18
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,244.6,153.4
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,300.42,199.4
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,357.25,246.15
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,417.04,294.22
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,471.63,337.35
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,524.62,378.89
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,576.8,418.75
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,625.89,454.57
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,673.48,488.4
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,717.62,518.86
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,759.64,546.26
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,795.32,568.47
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,827.48,588.26
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,857.99,607.89
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,885.81,625.77
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,909.08,641.02
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,929.39,654.47
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,944.17,664.22
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,955.56,671.95
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,961.01,674.63
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,962.89,675.2
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,959.29,674.98
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,952.15,672.66
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,941.52,667.34
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,917.57,653.49
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,893.36,639.07
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,866.32,622.79
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,791.17,574.07
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,707.11,516.05
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,716.01,526.69
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,712.13,527.96
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,582.18,436.37
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,457.45,345.73
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,410.81,312.95
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,364.84,279.58
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,374.56,287.77
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,363.86,279.31
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,294.19,224.4
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,231.09,173.46
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,162.44,117.82
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,97.04,64.08
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,43.49,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,14.55,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,23.07,12.26
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,34.34,23.07
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,39.33,27.76
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,44.24,32.11
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,47.62,34.9
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,50.88,37.44
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,52.1,38.17
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,58.61,43.25
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,79.14,44.33
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,132.34,68.99
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,187.2,106.47
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,244.07,150.57
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,307.11,201.39
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,364.18,247.67
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,420.03,292.26
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,475.68,335.33
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,529.07,376.53
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,581.54,415.99
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,631.45,451.77
