Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,128.88,67.62
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,184.47,106.64
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,241.97,152.9
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,305.22,206.02
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,362.73,254.97
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,419.21,301.92
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,475.76,347.59
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,529.83,389.96
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,582.97,430.25
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,633.5,467.52
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,682.52,502.65
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,727.75,534.06
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,770.74,561.45
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,810.35,586.41
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,847.43,609.45
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,879.29,630.19
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,908.11,648.94
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,932.44,663.42
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,953.43,675.75
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,969.03,686.1
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,981.0,694.25
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,986.35,698.3
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,987.93,700.11
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,985.22,699.08
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,978.78,695.81
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,960.58,685.09
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,939.31,672.51
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,916.07,660.06
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,889.78,645.56
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,864.57,630.6
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,828.06,608.1
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,786.37,582.85
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,742.94,556.0
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,693.58,523.38
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,641.05,487.96
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,581.42,446.09
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,522.78,403.56
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,454.09,352.05
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,388.88,301.44
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,315.05,243.0
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,247.69,187.71
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,167.03,121.08
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,100.36,59.09
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,34.4,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,23.4,8.99
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,39.91,27.49
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,47.75,34.97
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,56.0,42.36
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,62.64,48.1
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,70.01,54.24
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,67.11,51.42
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,64.73,49.02
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,83.76,50.34
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,136.85,75.68
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,195.4,116.39
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,251.09,160.17
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,308.5,208.02
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,367.13,256.82
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,424.09,303.53
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,484.73,351.54
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,539.16,393.69
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,592.8,433.91
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,643.87,471.07
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,693.6,506.2
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,739.33,538.72
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,782.93,567.99
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,822.54,592.8
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,859.63,615.71
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,891.92,636.42
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,921.23,655.17
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,946.12,669.66
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,967.76,682.06
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,983.6,692.24
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,995.82,700.24
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,1001.89,704.47
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,1004.15,706.46
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,1000.63,704.93
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,993.35,701.19
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,980.39,693.96
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,963.86,684.58
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,940.54,670.67
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,914.06,654.78
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,881.22,634.94
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,853.7,618.58
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,811.11,593.06
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,766.66,565.97
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,714.77,533.38
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,662.08,499.53
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,602.41,458.8
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,545.96,418.01
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,477.44,366.99
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,412.04,316.58
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,337.19,257.85
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,268.8,202.01
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,185.65,133.84
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,112.01,63.97
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,39.54,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.21,4.61
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,34.07,22.61
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,40.8,29.0
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,48.3,35.63
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,52.62,39.38
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,56.78,42.81
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,55.87,41.84
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,55.21,41.03
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,79.93,46.62
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,133.68,71.7
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,188.48,109.56
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,246.05,155.11
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,309.69,207.77
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,367.7,256.1
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,424.68,302.7
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,481.81,347.98
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,536.84,390.23
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,590.94,430.29
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,641.57,466.75
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,690.65,501.02
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,736.33,533.04
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,779.76,561.18
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,819.15,585.49
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,855.81,607.79
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,887.86,628.26
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,916.85,646.77
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,941.29,661.03
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,962.4,673.21
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,977.64,683.17
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,989.21,690.97
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,995.56,694.52
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,998.11,695.82
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,994.88,696.26
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,987.89,694.49
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,974.73,687.48
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,958.0,678.31
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,934.91,666.26
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,908.62,652.12
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,876.14,632.76
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,841.04,611.56
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,799.43,586.6
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,762.86,564.77
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,711.66,531.47
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,659.63,497.08
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,601.28,457.86
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,543.48,416.37
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,478.65,368.22
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,414.73,319.0
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,339.97,260.05
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,271.61,203.96
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,188.94,135.56
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,116.28,63.56
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,40.9,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.5,2.41
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,29.89,18.92
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,35.89,24.66
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,41.76,29.92
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,45.63,33.28
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,49.36,36.36
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,50.3,36.89
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,56.31,41.6
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,75.64,42.52
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,129.98,67.59
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,186.12,106.55
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,250.9,157.69
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,308.57,205.47
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,367.11,253.79
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,424.26,300.16
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,481.3,344.97
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,536.7,387.07
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,591.21,427.04
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,642.21,463.45
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,691.58,497.64
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,737.68,529.73
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,781.55,558.08
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,820.68,581.93
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,857.0,603.77
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,889.04,624.02
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,918.04,642.34
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,942.49,656.81
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,963.6,669.21
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,979.8,679.69
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,992.36,688.05
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,998.21,692.75
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,1000.24,695.24
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,997.48,694.56
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,990.94,691.68
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,976.38,683.9
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,958.35,674.04
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,935.32,662.45
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,909.09,648.76
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,876.57,629.78
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,841.41,608.92
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,807.27,589.34
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,763.44,562.87
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,712.66,530.06
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,661.02,496.09
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,601.38,456.32
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,542.38,414.31
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,477.5,366.32
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,413.35,317.07
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,338.44,258.07
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,269.99,201.98
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,188.3,134.34
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,115.58,59.71
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,40.89,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.88,1.54
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,28.19,17.56
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,33.44,22.63
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,38.61,27.24
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,42.26,30.41
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,45.78,33.32
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,51.78,38.14
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,53.41,39.18
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,73.15,40.34
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,128.06,65.77
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,184.87,105.44
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,250.09,157.2
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,307.96,205.43
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,366.64,254.21
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,424.27,301.28
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,481.54,346.59
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,536.54,388.75
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,590.65,428.82
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,641.4,465.32
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,690.13,499.32
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,735.87,531.54
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,779.42,560.04
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,817.84,583.94
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,853.44,605.83
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,886.1,626.73
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,915.79,645.72
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,938.27,659.02
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,957.29,670.18
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,972.36,680.06
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,983.84,687.82
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,987.72,690.92
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,987.9,691.87
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,984.38,691.82
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,977.23,689.6
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,963.04,681.84
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,945.43,672.01
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,922.12,658.31
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,905.05,648.75
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,872.22,628.84
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,836.69,607.13
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,793.99,581.26
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,749.57,553.89
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,699.91,521.67
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,649.18,488.15
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,592.09,449.4
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,533.26,407.33
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,467.57,358.82
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,404.39,310.3
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,329.67,251.34
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,261.49,195.44
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,182.04,129.48
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,110.31,53.0
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,38.94,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.37,1.08
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,29.17,18.22
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,36.06,24.76
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,42.73,30.73
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,46.56,34.06
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,50.25,37.11
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,52.2,38.58
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,59.48,44.45
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,79.18,45.53
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,133.75,71.01
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,190.1,110.32
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,248.64,156.9
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,306.9,205.31
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,371.24,257.96
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,428.73,304.51
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,486.12,349.44
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,541.04,391.97
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,595.08,432.55
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,646.23,468.95
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,695.67,503.01
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,741.21,534.84
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,784.52,562.96
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,822.56,586.18
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,857.53,607.23
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,889.71,627.65
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,918.91,646.17
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,941.8,659.76
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,961.33,671.3
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,975.96,680.87
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,986.97,688.35
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,992.34,692.83
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,993.98,695.15
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,989.4,694.81
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,981.14,692.29
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,961.85,681.46
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,950.08,675.56
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,925.35,661.33
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,897.6,645.21
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,862.83,624.4
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,825.68,601.86
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,781.42,575.47
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,739.35,550.11
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,686.11,515.31
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,632.53,479.62
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,571.15,436.71
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,511.04,393.4
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,444.03,343.4
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,380.11,293.92
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,304.09,233.2
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,232.91,174.7
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,156.81,111.53
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,87.2,37.56
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,30.11,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.9,0.52
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.51,18.53
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,38.23,26.68
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,47.68,35.06
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,52.4,39.18
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,56.94,42.95
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,58.51,43.98
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,60.04,44.91
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,79.19,46.38
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,131.77,71.5
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,190.62,112.84
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,246.71,157.27
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,303.16,204.15
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,360.84,251.87
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,417.26,297.16
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,477.08,343.25
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,531.04,384.34
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,584.29,423.53
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,634.43,459.29
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,683.03,492.88
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,728.41,524.44
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,771.72,552.8
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,810.36,576.5
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,846.42,598.32
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,878.02,618.12
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,906.72,636.03
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,930.1,649.55
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,950.21,661.06
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,965.07,670.4
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,976.4,677.67
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,981.65,681.67
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,983.25,683.56
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,978.71,682.51
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,970.54,679.36
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,955.46,670.92
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,937.06,660.52
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,923.87,653.2
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,897.43,637.46
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,862.89,616.87
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,825.94,594.61
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,782.39,568.69
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,737.24,541.31
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,687.41,509.36
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,633.82,474.19
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,572.95,432.59
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,513.31,390.29
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,444.51,339.69
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,379.19,289.82
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,302.57,229.78
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,230.66,171.6
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,151.89,106.88
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,79.89,29.39
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,27.36,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,31.03,19.6
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,39.71,27.78
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,49.47,36.41
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,54.52,40.8
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,59.35,44.81
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,60.06,45.1
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,60.84,45.39
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,80.21,46.87
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,133.02,72.08
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,191.91,113.04
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,248.1,156.93
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,304.88,203.66
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,362.88,251.1
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,419.81,296.74
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,480.28,343.34
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,534.43,384.05
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,587.8,422.73
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,638.4,458.16
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,687.57,491.43
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,732.6,522.54
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,775.48,550.3
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,815.13,574.32
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,852.31,596.53
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,883.84,616.3
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,912.39,634.21
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,936.45,648.36
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,957.23,660.52
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,972.19,670.18
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,983.54,677.77
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,989.24,682.41
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,991.2,684.9
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,986.93,682.97
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,978.96,678.91
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,962.27,669.92
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,942.38,659.03
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,918.48,646.68
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,900.91,638.39
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,866.62,617.93
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,829.89,595.85
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,786.39,570.28
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,741.25,543.18
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,690.79,510.82
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,636.94,475.5
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,575.95,434.08
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,516.13,391.69
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,446.74,340.73
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,381.0,290.56
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,304.51,230.15
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,235.14,173.59
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,152.53,106.08
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,79.11,23.12
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,27.29,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.11,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,33.34,21.39
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,43.42,30.86
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,53.93,40.17
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,60.99,46.27
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,67.76,51.9
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,69.87,53.32
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,70.84,53.71
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,89.72,55.09
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,140.63,79.7
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,192.43,115.19
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,247.56,157.99
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,308.34,207.31
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,365.23,253.56
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,420.85,298.07
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,477.0,341.62
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,530.66,382.03
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,583.82,420.71
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,634.34,456.33
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,681.53,488.65
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,726.17,519.65
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,768.87,548.23
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,807.65,571.9
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,844.23,593.95
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,875.44,613.38
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,903.79,630.98
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,926.4,643.96
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,945.77,654.96
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,960.45,664.15
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,971.66,671.32
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,975.35,673.98
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,975.45,674.6
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,982.56,681.15
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,974.49,678.37
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,958.11,669.19
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,938.46,658.09
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,913.49,643.69
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,885.6,627.45
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,828.01,592.15
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,765.09,552.16
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,747.94,544.36
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,723.65,530.72
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,669.45,496.57
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,615.17,461.13
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,552.27,417.6
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,490.94,373.86
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,421.53,321.89
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,351.87,268.19
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,276.03,208.45
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,208.35,153.55
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,133.53,92.29
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,57.0,10.03
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,20.58,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.94,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.53,18.14
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,38.24,26.38
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,47.92,34.91
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,53.45,39.72
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,58.74,44.1
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,59.47,44.51
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,60.27,44.93
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,80.13,46.59
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,133.09,72.08
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,192.0,113.32
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,248.51,157.93
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,305.68,205.3
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,364.07,253.44
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,425.3,301.94
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,482.29,345.75
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,536.87,387.0
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,590.67,426.19
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,641.44,462.18
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,690.84,496.11
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,736.65,527.96
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,780.31,556.18
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,820.49,580.97
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,858.32,604.04
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,891.18,625.1
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,921.01,644.26
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,945.35,658.62
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,966.31,670.9
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,981.85,680.98
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,993.7,688.91
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,878.35,615.05
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,725.18,507.92
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,778.57,547.67
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,843.14,592.99
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,918.49,647.93
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,959.84,675.21
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,935.94,662.37
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,908.87,647.88
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,875.04,627.8
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,838.63,605.9
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,803.97,585.82
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,759.63,558.88
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,706.65,524.59
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,653.04,489.25
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,592.02,448.52
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,534.26,407.27
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,464.83,355.81
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,398.97,305.03
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,320.74,242.75
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,249.9,184.36
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,165.27,114.02
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,86.35,7.57
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,30.31,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.95,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,29.56,18.17
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,39.02,27.14
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,48.21,35.31
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,55.6,41.71
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,61.2,46.37
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,62.15,46.97
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,63.16,47.54
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,83.26,49.38
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,135.99,75.07
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,194.95,116.48
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,250.9,160.5
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,307.15,207.11
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,364.65,254.55
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,421.49,300.52
