Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,478.78,345.42
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,535.25,388.19
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,588.18,427.03
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,638.65,463.05
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,687.78,497.05
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,732.82,527.33
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,775.77,554.22
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,814.36,577.58
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,850.43,599.06
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,882.55,619.42
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,911.76,637.92
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,935.62,652.01
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,956.21,664.08
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,970.52,673.41
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,981.25,680.66
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,987.33,685.16
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,989.72,687.52
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,985.4,685.55
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,977.42,681.46
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,963.36,673.99
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,945.84,664.44
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,921.1,651.45
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,902.58,642.48
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,868.3,622.12
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,831.52,600.05
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,787.6,573.97
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,742.03,546.34
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,653.77,487.34
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,560.68,421.35
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,506.66,384.15
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,452.59,345.52
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,390.52,298.7
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,331.23,252.47
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,262.35,197.73
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,199.97,146.64
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,107.04,72.06
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,23.42,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,10.46,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,14.86,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,28.85,17.42
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,46.28,33.02
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,61.57,46.36
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,78.54,60.81
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,95.01,74.48
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,108.43,85.12
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,115.04,89.91
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,100.32,65.08
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,135.64,73.41
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,190.0,111.29
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,247.14,156.52
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,304.24,203.75
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,362.48,251.65
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,423.69,299.94
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,480.33,343.24
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,534.6,384.08
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,588.08,422.88
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,638.04,457.93
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,686.35,490.7
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,731.59,522.0
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,774.73,549.83
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,798.21,560.97
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,801.18,556.99
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,859.11,599.96
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,905.84,631.13
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,875.05,609.04
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,817.57,565.69
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,905.32,630.35
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,971.4,675.05
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,973.9,677.21
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,972.82,677.71
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,979.96,683.23
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,971.76,679.2
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,955.21,670.09
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,935.39,659.01
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,910.31,645.71
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,882.32,630.48
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,847.14,609.15
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,814.06,589.11
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,768.82,561.7
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,722.24,532.99
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,670.94,499.4
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,619.04,464.65
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,556.22,420.89
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,494.94,376.91
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,425.84,324.99
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,360.33,274.07
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,278.62,209.61
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,210.0,153.64
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,132.26,89.1
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,56.79,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,19.13,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,15.89,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,31.04,19.05
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,41.61,29.11
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,52.56,38.78
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,60.03,45.25
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,67.21,51.22
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,69.85,53.21
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,71.17,54.02
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,90.92,55.6
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,141.59,80.35
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,193.52,116.15
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,248.8,159.13
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,309.34,208.18
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,365.99,254.08
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,421.38,297.52
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,477.21,339.62
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,530.95,379.22
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,584.21,416.86
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,634.16,450.9
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,682.62,482.62
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,727.98,512.85
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,771.47,540.83
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,805.79,560.39
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,835.96,577.14
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,866.86,596.28
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,895.11,613.76
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,915.91,626.72
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,933.49,637.83
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,947.35,646.33
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,957.85,652.92
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,960.46,655.34
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,967.58,660.7
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,961.37,657.1
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,951.77,651.69
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,929.26,638.99
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,903.96,624.69
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,876.12,609.68
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,845.75,593.0
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,809.07,571.36
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,770.42,548.12
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,723.24,519.44
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,669.1,485.7
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,613.35,448.91
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,558.3,411.77
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,493.96,367.69
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,432.1,324.04
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,363.17,273.13
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,288.91,216.9
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,217.05,161.48
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,152.89,110.61
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,81.21,52.62
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.61,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,14.79,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,28.81,17.28
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,46.29,33.21
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,64.06,48.82
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,76.99,60.07
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,91.07,71.98
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,101.57,80.46
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,108.45,85.73
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,135.07,102.27
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,157.6,118.5
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,203.31,149.62
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,253.65,184.32
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,287.14,209.79
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,320.61,235.01
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,315.76,232.65
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,306.17,226.02
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,334.12,246.12
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,363.04,266.51
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,417.44,304.62
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,476.18,344.98
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,524.63,378.57
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,576.04,413.9
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,585.01,418.62
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,592.28,422.47
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,566.7,404.44
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,529.4,378.63
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,426.25,307.95
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,309.58,225.51
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,301.45,220.78
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,293.1,215.36
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,427.96,313.27
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,570.23,411.6
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,532.99,385.62
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,510.13,370.59
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,343.95,253.73
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,171.84,126.79
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,204.07,152.26
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,237.17,177.77
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,131.13,97.42
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,30.95,19.06
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,51.32,35.44
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,71.73,51.78
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,123.4,93.17
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,178.87,137.0
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,154.51,118.39
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,130.46,99.88
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,105.77,80.24
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,81.67,60.74
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,59.86,42.96
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,37.6,24.53
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,21.66,10.6
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,3.94,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,7.9,0.64
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,15.82,7.72
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,23.76,14.71
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,33.05,22.82
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,42.35,30.84
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,86.84,68.6
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,126.09,101.22
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,103.2,77.55
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,76.15,56.02
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,160.99,120.03
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,248.74,185.66
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,234.2,177.02
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,207.34,157.81
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,264.8,201.12
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,331.32,250.85
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,271.01,205.06
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,204.08,153.63
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,189.95,142.67
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,175.37,131.32
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,364.14,275.72
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,559.21,418.81
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,648.27,484.41
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,746.03,555.19
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,628.67,467.84
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,487.33,361.97
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,519.51,385.8
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,552.36,409.46
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,432.22,322.22
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,297.9,222.73
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,348.99,261.12
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,389.47,290.88
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,440.59,329.01
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,492.26,367.02
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,498.92,372.61
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,521.33,389.56
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,503.85,377.99
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,485.44,365.91
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,333.72,254.0
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,190.81,144.58
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,280.36,216.58
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,371.59,288.25
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,309.44,241.19
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,262.63,205.52
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,230.1,181.02
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,197.77,156.05
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,163.25,128.59
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,129.47,101.04
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,94.71,72.04
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,61.13,43.74
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,35.61,20.86
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.1,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,4.82,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,9.66,2.06
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,18.03,9.73
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,26.42,17.25
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,36.15,25.85
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,45.9,34.35
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,67.2,52.56
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.28,69.39
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,84.85,63.99
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,82.05,61.47
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,72.62,53.61
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,62.87,45.55
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,112.64,85.22
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,161.43,123.39
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,213.73,163.26
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,263.81,200.75
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,245.59,186.5
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,221.57,167.93
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,206.55,156.3
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,190.97,144.23
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,179.64,135.41
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,168.06,126.42
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,125.35,93.08
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,82.04,59.11
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,197.84,148.68
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,316.12,236.92
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,219.25,164.21
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,121.96,89.99
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,93.96,68.43
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,65.98,46.59
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,134.34,100.16
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,204.12,153.75
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,162.11,121.48
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,120.25,89.17
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,184.04,138.95
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,249.75,189.26
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,249.94,190.01
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,250.2,191.08
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,211.18,161.52
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,172.45,131.85
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,114.15,86.33
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,58.39,41.88
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,102.55,77.9
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,151.22,117.19
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,129.31,100.05
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,107.71,82.99
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,87.78,66.89
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,67.69,50.36
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,49.04,34.72
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,30.07,18.7
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,17.17,6.97
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,10.46,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,20.27,10.49
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,37.13,26.0
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,53.65,40.69
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,71.51,56.39
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,89.19,71.65
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,84.78,67.6
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,79.4,62.67
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,119.31,91.65
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,160.65,123.5
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,153.56,117.55
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,143.45,109.44
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,166.5,127.09
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,190.29,145.14
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,225.24,171.3
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,261.46,198.05
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,273.56,206.7
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,285.56,215.28
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,384.3,288.16
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,493.45,365.94
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,445.39,329.95
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,391.67,290.14
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,421.5,310.97
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,452.31,331.75
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,435.47,319.27
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,417.26,306.09
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,543.43,396.68
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,664.57,479.92
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,637.24,460.35
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,607.83,440.44
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,468.81,344.38
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,327.11,242.56
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,194.23,144.77
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,64.91,45.47
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,124.65,92.34
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,186.21,139.82
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,277.6,210.36
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,361.94,274.54
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,305.51,232.51
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,235.98,180.21
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,273.69,211.1
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,296.9,230.63
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,175.21,135.97
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,58.34,41.99
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,50.34,35.78
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,42.35,29.4
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,34.37,22.87
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,26.41,16.24
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,19.35,10.3
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,12.3,4.3
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.02,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,14.1,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,24.2,13.31
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,33.46,22.64
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,43.39,31.57
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,64.33,49.79
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,89.5,71.35
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,106.34,85.32
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,122.78,98.67
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,149.05,113.14
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,179.45,133.07
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,214.35,158.23
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,252.35,186.63
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,298.3,220.65
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,347.59,257.99
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,389.91,290.57
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,433.1,323.12
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,471.17,351.89
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,508.64,379.6
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,531.73,395.37
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,551.67,408.39
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,549.71,406.2
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,544.1,401.21
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,553.19,406.51
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,560.98,410.74
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,593.82,434.11
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,627.35,457.73
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,645.67,470.59
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,663.42,483.16
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,588.95,430.23
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,497.08,364.64
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,458.54,337.69
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,418.96,309.48
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,283.44,210.88
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,142.63,104.98
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,281.93,211.63
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,420.08,313.66
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,250.63,188.68
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,83.45,60.21
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,84.32,61.2
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,85.22,62.1
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,144.21,109.23
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,206.63,158.66
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,138.81,105.74
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,73.56,53.89
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,63.22,45.91
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,53.0,37.83
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,43.24,29.9
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,33.49,21.86
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,24.21,14.12
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,14.94,6.33
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,8.34,0.12
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.09,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,7.9,0.49
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,14.94,7.03
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,22.0,13.34
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,30.39,20.76
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,38.8,28.08
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,56.11,42.85
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,72.96,56.96
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,113.96,86.99
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,155.79,119.26
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,186.04,141.0
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,226.82,170.99
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,278.39,207.48
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,344.11,255.86
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,377.42,281.7
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,410.82,306.71
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,433.31,323.46
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,452.82,337.45
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,492.24,365.12
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,533.41,393.46
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,539.76,396.97
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,543.16,398.41
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,518.76,380.3
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,484.08,354.97
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,504.16,369.21
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,524.46,383.21
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,590.03,429.56
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,647.94,469.8
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,528.99,386.36
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,391.58,288.26
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,468.85,345.42
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,547.65,401.38
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,343.55,255.9
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,136.09,100.35
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,103.35,75.62
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,71.06,50.56
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,161.41,121.35
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,256.57,194.09
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,162.2,122.17
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,71.78,51.64
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,49.53,34.25
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,27.36,16.58
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,27.35,16.65
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,27.33,16.72
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,23.78,13.93
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,20.24,11.09
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,16.27,7.82
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.3,4.51
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.78,1.55
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.63,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,15.46,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,27.16,15.22
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,38.71,26.99
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,50.51,37.61
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,58.42,44.62
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,66.03,51.1
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,68.53,53.04
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,69.55,53.62
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,67.4,43.26
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,61.92,44.58
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,124.62,78.96
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,250.36,165.43
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,311.27,216.88
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,368.79,265.84
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,388.76,288.18
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,380.08,283.97
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,434.46,324.39
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,493.59,367.87
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,539.07,400.26
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,586.85,433.85
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,631.6,466.0
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,681.32,501.21
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,677.13,495.58
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,670.22,488.06
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,678.79,493.48
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,676.95,491.79
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,655.56,476.19
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,631.42,458.71
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,649.72,472.05
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,667.36,484.72
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,659.58,479.58
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,650.5,473.74
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,619.43,453.15
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,587.28,431.76
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,679.92,500.53
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,751.49,553.22
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,824.01,606.67
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,870.4,638.49
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,817.69,603.79
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,758.83,565.01
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,734.49,551.04
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,704.46,532.38
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,650.78,496.19
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,596.76,458.78
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,531.11,412.08
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,467.53,365.36
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,395.4,309.89
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,323.9,252.96
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,242.78,187.11
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,171.71,127.34
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,94.73,51.78
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,13.6,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,14.5,6.58
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,22.0,13.25
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,30.83,21.03
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,39.69,28.71
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,44.57,32.78
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,36.77
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,67.68,49.64
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,85.32,63.64
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,82.69,61.15
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,79.77,58.48
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,101.33,75.36
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,122.86,92.03
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,147.65,111.05
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,173.02,130.4
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,192.65,145.2
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,212.68,160.23
