Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,205.49,154.22
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,198.0,148.09
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,210.8,157.66
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,223.76,167.29
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,247.61,185.07
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,271.82,202.99
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,347.25,258.66
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,419.66,310.86
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,394.7,292.41
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,368.61,273.5
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,312.23,232.47
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,267.39,199.52
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,212.45,158.61
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,157.56,117.12
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,152.96,113.99
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,148.32,110.75
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,170.54,128.08
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,193.16,145.63
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,209.51,158.36
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,226.28,171.42
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,177.55,134.25
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,129.49,97.19
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,91.34,67.71
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,54.83,38.89
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,133.49,102.88
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,216.06,168.06
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,337.75,265.8
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,427.44,334.67
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,350.15,273.76
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,279.46,217.6
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,193.21,148.45
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,126.23,92.75
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,61.25,29.07
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,2.31
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,20.69,11.96
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,30.85,21.12
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,43.25,32.13
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,55.57,42.9
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,32.17,22.44
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,8.8,2.01
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,47.69,33.88
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,86.14,65.13
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,131.38,100.78
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,177.16,136.15
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,166.67,127.39
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,154.54,117.46
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,202.7,154.18
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,252.24,191.2
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,301.3,227.47
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,356.48,267.57
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,359.92,268.41
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,362.13,268.37
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,339.3,250.88
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,310.84,229.37
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,329.41,241.89
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,355.12,258.69
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,428.36,311.96
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,504.57,366.31
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,534.43,388.6
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,576.96,419.77
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,651.94,474.03
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,741.82,537.07
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,713.02,518.15
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,666.89,488.28
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,611.51,450.54
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,555.13,411.37
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,463.55,346.88
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,388.66,292.68
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,373.71,283.3
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,358.42,273.34
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,263.31,201.73
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,160.4,122.13
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,226.62,175.5
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,283.8,220.95
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,274.41,214.79
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,263.39,207.4
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,229.34,181.43
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,195.35,154.92
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,159.76,126.04
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,125.03,97.22
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,87.55,65.77
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,51.37,35.13
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,23.57,6.41
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.83,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,40.16,27.23
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,74.37,54.63
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,140.15,105.44
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,208.78,157.34
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,238.96,179.93
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,270.85,203.86
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,302.86,227.83
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,336.41,252.83
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,415.51,311.67
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,508.38,380.17
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,546.47,407.0
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,584.77,433.71
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,678.07,504.88
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,777.4,578.22
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,721.39,532.57
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,623.13,456.04
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,777.86,572.22
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,918.1,669.24
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,819.2,598.68
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,671.11,489.04
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,847.06,619.78
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,987.15,714.81
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,941.5,684.41
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,867.47,630.33
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,938.73,684.94
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,978.25,711.31
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,919.79,673.6
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,836.23,615.95
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,879.04,650.0
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,897.84,663.89
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,859.77,639.74
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,819.57,614.35
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,772.25,584.01
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,727.28,554.93
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,668.74,514.8
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,610.64,474.31
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,544.0,426.03
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,479.42,377.59
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,402.11,316.98
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,330.01,258.43
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,241.84,186.31
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,168.3,123.47
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,80.32,27.19
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,24.89,12.29
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,36.18,24.6
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,47.71,35.0
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,55.02,41.59
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,63.15,48.65
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,92.54,73.45
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,122.31,98.09
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,145.99,108.26
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,178.13,127.66
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,221.41,160.83
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,257.78,189.76
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,296.77,213.55
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,376.82,273.47
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,434.33,321.46
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,493.07,369.13
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,550.67,414.48
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,605.29,456.26
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,656.92,494.86
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,707.39,531.6
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,753.89,564.72
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,798.23,594.64
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,837.78,621.24
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,874.58,645.85
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,907.14,667.5
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,936.61,687.05
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,960.49,701.42
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,980.93,713.52
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,995.35,722.84
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,1006.06,729.84
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,1010.99,733.58
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,1012.12,734.99
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,1006.89,732.02
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,997.91,726.76
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,978.58,714.82
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,956.02,700.89
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,939.54,692.19
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,909.57,674.42
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,871.1,649.85
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,830.45,623.67
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,782.77,592.96
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,737.74,563.71
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,678.18,522.61
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,619.02,481.12
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,550.63,431.2
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,484.38,381.22
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,405.76,319.95
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,329.24,258.22
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,242.86,187.0
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,167.94,122.57
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,79.58,17.46
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,12.28,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,22.27,10.13
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,30.32,19.78
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,38.1,26.95
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,42.51,30.97
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,46.8,34.67
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,47.5,35.14
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,52.94,39.58
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,81.41,43.97
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,138.51,74.45
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,196.42,117.35
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,262.72,171.98
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,322.96,223.74
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,384.0,275.76
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,409.96,303.05
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,407.31,303.52
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,495.51,370.91
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,615.66,462.43
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,668.59,501.11
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,719.72,537.63
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,766.43,569.65
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,810.71,599.06
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,849.75,623.62
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,885.37,645.66
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,917.17,666.1
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,945.71,684.34
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,968.52,699.11
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,987.72,711.6
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,1002.2,720.85
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,1012.89,727.79
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,1016.26,730.45
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,1015.75,730.8
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,1010.35,727.86
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,1001.17,722.66
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,979.85,709.71
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,955.41,694.87
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,938.73,686.6
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,908.64,669.39
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,870.41,645.37
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,829.96,619.7
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,782.11,589.21
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,736.7,560.02
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,678.69,520.28
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,620.76,479.96
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,553.14,431.12
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,487.58,381.87
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,407.46,319.77
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,332.97,259.78
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,243.61,186.69
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,169.27,122.42
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,78.79,4.29
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.39,9.15
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,31.26,20.55
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,40.69,29.15
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,46.17,34.18
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,51.46,38.83
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,54.44,41.25
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,57.29,43.46
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,85.56,48.25
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,146.43,82.69
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,202.81,124.35
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,261.99,172.95
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,321.14,223.1
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,381.46,273.59
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,443.78,324.16
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,502.5,370.41
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,558.38,413.76
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,613.33,454.98
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,665.15,491.74
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,715.41,526.16
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,761.76,557.08
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,805.81,584.97
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,845.61,610.18
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,882.67,633.46
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,914.21,653.08
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,942.51,670.63
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,965.54,683.52
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,985.02,694.21
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,999.37,703.2
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,1009.95,710.02
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,1014.17,713.07
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,1014.51,713.93
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,1008.49,711.04
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,998.7,706.01
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,915.39,655.21
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,807.38,583.56
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,664.86,488.09
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,527.34,391.71
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,459.47,344.34
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,376.97,284.87
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,378.88,288.4
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,363.25,278.66
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,373.63,289.04
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,391.46,304.34
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,450.48,351.8
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,484.43,378.53
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,406.24,317.97
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,333.35,259.72
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,246.95,189.02
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,170.29,122.36
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,78.2,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.85,9.05
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,34.29,23.07
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,47.0,34.52
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,55.41,42.09
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,63.51,49.14
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,69.27,53.89
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,73.26,56.99
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,122.67,84.25
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,178.38,126.16
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,204.68,136.49
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,259.05,172.55
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,315.29,218.94
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,373.25,265.94
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,412.09,298.88
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,425.45,309.43
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,499.87,363.98
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,597.02,434.09
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,634.24,457.8
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,657.5,471.37
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,650.87,466.48
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,637.68,456.79
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,706.51,504.23
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,785.53,556.5
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,759.47,538.43
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,733.82,521.15
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,788.98,560.32
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,855.05,605.14
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,929.73,658.51
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,992.02,698.69
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,849.14,606.32
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,668.3,481.24
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,843.44,608.88
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,979.1,699.57
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,909.5,655.89
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,825.96,600.7
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,866.87,634.75
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,885.23,649.75
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,745.75,557.2
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,601.32,454.08
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,523.82,400.21
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,434.36,335.71
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,378.41,294.67
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,324.05,253.78
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,282.55,222.7
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,241.49,190.99
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,196.5,154.73
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,152.95,118.72
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,107.57,80.68
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,64.75,43.54
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,29.74,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,20.39,7.61
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,32.45,21.49
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,44.1,32.04
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,51.52,38.76
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,59.41,45.64
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,68.55,53.28
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,76.82,60.0
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,98.59,60.58
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,147.3,85.61
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,201.06,124.54
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,257.95,169.41
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,314.92,216.48
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,377.15,267.08
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,433.9,312.18
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,490.79,355.96
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,545.13,397.37
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,599.0,437.33
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,649.49,473.46
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,698.48,507.67
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,744.34,539.67
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,788.29,569.14
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,721.5,520.09
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,616.7,443.6
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,631.76,454.86
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,645.93,464.59
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,815.17,586.47
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,967.63,687.86
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,928.48,661.44
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,871.71,620.8
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,939.84,671.57
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,992.18,706.2
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,929.39,666.63
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,851.28,612.98
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,799.84,579.86
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,733.2,535.98
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,816.1,598.3
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,877.51,640.96
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,836.5,614.98
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,793.7,588.49
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,743.81,557.19
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,693.0,524.72
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,634.4,485.37
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,576.19,444.45
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,507.32,394.69
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,436.21,341.66
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,360.42,283.01
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,290.42,226.54
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,208.36,158.94
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,137.08,95.75
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,47.05,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.6,6.6
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,32.44,21.51
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,44.83,32.76
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,53.32,40.37
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,61.49,47.42
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,66.71,51.74
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,70.44,54.65
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,98.59,60.06
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,150.45,89.1
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,203.26,128.04
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,259.64,173.89
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,316.27,221.96
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,378.23,273.82
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,434.42,319.98
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,491.78,365.78
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,546.49,408.92
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,600.64,450.46
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,651.94,488.97
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,699.52,524.07
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,679.26,504.98
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,626.83,462.34
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,742.98,549.44
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,863.62,633.93
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,819.22,599.89
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,747.57,544.82
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,734.73,535.91
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,718.93,524.58
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,861.67,630.59
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,990.03,718.37
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,994.1,720.92
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,994.43,722.14
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,865.04,635.17
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,717.88,528.63
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,835.31,618.24
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,926.66,683.43
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,903.63,669.85
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,871.92,651.18
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,836.16,628.37
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,797.92,603.72
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,748.5,571.71
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,698.12,538.53
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,641.25,499.14
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,584.41,458.49
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,515.45,406.97
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,448.96,355.76
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,372.0,294.17
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,297.62,232.8
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,214.1,163.33
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,142.04,97.66
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,49.17,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.82,5.53
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.93,20.19
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,42.64,30.86
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,47.48,35.42
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,56.98,43.74
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,54.63,41.6
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,62.35,48.0
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,91.39,53.5
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,144.07,83.2
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,197.53,123.04
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,259.06,173.6
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,311.46,225.79
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,339.41,254.53
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,359.68,271.16
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,370.27,279.33
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,469.5,355.72
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,601.51,456.99
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,581.26,438.54
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,524.61,391.8
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,653.21,491.5
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,789.91,592.64
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,650.83,487.62
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,453.35,335.53
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,539.77,399.56
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,621.68,458.55
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,809.49,599.87
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,970.94,712.07
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,714.75,533.6
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,390.44,289.73
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,406.03,302.49
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,421.78,314.49
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,734.59,553.08
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,979.23,725.0
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,842.47,630.34
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,669.31,502.49
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,796.32,602.73
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,892.18,672.55
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,742.48,567.96
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,574.03,442.05
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,661.0,512.38
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,716.75,555.02
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,663.72,517.61
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,607.49,477.73
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,539.95,428.03
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,474.64,377.62
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,397.11,315.75
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,324.97,255.82
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,236.58,181.41
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,159.96,108.44
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,56.69,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,18.07,4.44
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,29.43,18.91
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,40.44,28.98
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,60.01,46.08
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,82.73,65.58
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,98.78,79.02
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,111.93,89.71
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,134.0,100.33
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,181.76,131.9
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,200.1,134.65
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,260.83,175.14
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,318.2,224.35
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,377.08,274.48
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,433.98,321.67
