Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,491.48,367.93
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,546.75,411.85
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,601.2,453.96
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,503.76,380.26
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,359.14,267.77
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,401.9,299.59
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,446.69,332.04
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,534.17,395.36
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,621.47,457.11
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,711.85,522.37
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,807.68,590.09
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,527.64,392.98
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,213.35,158.05
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,251.93,187.64
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,291.3,216.98
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,442.49,329.96
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,601.35,444.19
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,537.06,398.26
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,454.34,339.34
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,418.19,313.67
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,381.72,287.33
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,503.9,381.3
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,620.58,468.09
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,639.15,484.07
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,668.12,507.51
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,581.28,446.18
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,513.51,397.65
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,443.33,345.73
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,376.24,295.05
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,326.23,257.33
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,277.62,219.56
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,223.42,175.75
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,162.55,125.76
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,108.23,80.37
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,56.99,34.32
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,20.67,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.01,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,18.52,3.9
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,34.83,23.24
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,51.27,38.01
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,58.18,44.4
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,66.15,51.41
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,92.03,73.28
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,118.09,94.83
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,145.16,107.28
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,179.65,130.86
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,217.89,158.25
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,256.59,187.13
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,302.53,217.22
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,376.81,272.19
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,436.19,319.98
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,492.96,364.61
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,411.56,307.57
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,289.07,214.95
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,480.05,360.89
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,702.37,522.61
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,559.67,416.65
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,366.48,270.39
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,471.32,347.22
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,590.49,430.6
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,758.33,553.24
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,918.94,663.54
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,861.63,622.14
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,778.95,561.79
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,888.11,641.63
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,981.67,704.65
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,984.07,705.96
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,982.85,705.88
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,973.95,700.64
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,961.53,693.33
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,847.2,617.74
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,718.17,527.03
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,803.08,591.27
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,867.31,636.39
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,827.62,610.74
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,785.95,584.41
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,735.11,551.99
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,683.44,518.47
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,623.53,477.29
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,564.12,434.82
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,493.18,383.15
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,420.77,328.72
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,343.97,268.7
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,273.53,211.43
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,189.51,142.17
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,113.92,69.85
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,37.94,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.27,2.43
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,31.35,20.3
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.92,32.6
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,54.15,40.86
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.03,48.52
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,68.59,53.13
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,73.93,57.39
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,104.31,63.9
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,155.62,93.37
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,208.45,132.25
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,264.8,177.36
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,321.49,224.72
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,379.97,273.09
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,436.61,318.52
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,496.52,364.84
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,550.63,406.38
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,604.33,446.42
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,597.15,439.35
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,562.31,411.27
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,672.24,493.35
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,793.63,580.08
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,749.23,543.57
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,676.38,487.28
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,698.0,502.46
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,718.66,516.32
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,846.83,609.1
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,965.73,688.96
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,879.57,630.05
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,769.11,551.4
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,888.12,638.08
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,987.46,704.47
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,978.43,698.26
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,965.85,690.9
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,896.37,647.37
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,813.07,591.07
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,746.05,547.04
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,664.31,492.14
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,391.77,297.24
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,125.32,92.57
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,160.01,120.85
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,196.27,149.83
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,172.11,131.36
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,148.23,113.02
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,122.17,92.78
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,96.58,72.52
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,73.81,54.25
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,50.69,35.32
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,31.43,19.27
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,2.78
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,65.6,50.86
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,116.76,93.78
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,142.41,107.74
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,174.65,130.49
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,197.11,147.82
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,217.48,163.74
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,243.44,183.11
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,269.79,202.47
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,280.95,210.29
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,290.49,216.66
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,339.97,252.64
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,393.11,290.58
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,404.48,297.4
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,414.68,303.45
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,512.69,373.57
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,621.29,448.43
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,727.3,521.97
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,840.27,597.79
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,813.39,576.55
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,769.35,545.4
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,855.07,605.55
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,935.7,660.36
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,836.85,591.95
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,722.43,513.22
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,843.76,600.2
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,955.22,675.99
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,945.21,669.95
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,931.96,663.32
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,921.53,659.15
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,906.96,652.32
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,875.65,635.45
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,841.87,616.88
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,802.4,593.0
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,760.92,567.47
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,708.62,534.42
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,655.7,499.86
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,588.95,453.44
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,530.17,411.43
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,459.97,359.78
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,393.26,308.98
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,314.28,246.31
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,242.23,187.14
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,153.96,114.39
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,80.27,40.73
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,28.29,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,17.14,0.36
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,31.35,20.28
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,45.69,33.36
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,55.63,42.28
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,65.18,50.57
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,70.7,55.04
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,76.51,59.58
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,108.09,66.91
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,159.22,96.99
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,211.05,135.44
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,266.98,180.61
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,323.2,227.29
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,381.2,274.63
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,420.54,308.41
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,436.65,321.52
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,484.89,357.02
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,536.04,393.86
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,615.91,452.07
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,707.03,517.09
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,453.71,338.69
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,143.12,104.06
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,146.61,107.28
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,150.15,109.92
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,429.84,319.01
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,722.25,519.96
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,767.28,548.63
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,823.64,586.12
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,897.29,638.61
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,972.97,689.44
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,975.13,691.15
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,973.77,691.5
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,864.04,620.95
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,743.67,539.29
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,715.22,522.49
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,685.27,503.76
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,480.17,358.81
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,264.57,198.34
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,443.62,337.82
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,596.59,452.35
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,636.98,485.01
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,657.52,504.24
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,587.53,455.43
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,526.15,411.75
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,455.35,358.86
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,388.11,306.92
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,306.39,241.25
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,222.27,172.16
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,145.08,107.41
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,70.34,30.09
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,24.63,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,32.98,21.46
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,49.88,36.73
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,60.73,46.43
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,72.28,56.39
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,79.64,62.51
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,86.66,68.15
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,118.72,76.77
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,168.35,106.41
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,219.86,144.76
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,273.76,188.1
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,327.56,232.9
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,383.57,279.14
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,438.33,323.03
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,494.28,366.53
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,547.86,407.82
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,601.41,447.97
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,651.47,483.74
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,700.77,517.99
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,745.77,549.48
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,789.08,579.25
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,825.55,602.6
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,863.66,626.07
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,893.81,645.39
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,921.05,662.83
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,856.05,616.71
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,765.39,550.72
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,768.85,554.33
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,770.43,556.12
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,887.88,641.79
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,985.48,708.25
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,837.55,608.44
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,654.88,479.03
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,804.91,590.37
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,918.6,670.46
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,763.07,565.32
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,605.68,453.22
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,698.45,525.82
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,769.14,579.25
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,716.16,544.27
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,662.58,508.99
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,600.96,465.38
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,534.32,417.0
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,462.69,363.52
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,394.81,311.07
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,315.18,247.54
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,242.64,187.6
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,160.08,118.16
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,71.4,23.48
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,25.39,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,26.57,16.2
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,36.22,25.26
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,41.9,30.49
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,47.39,35.31
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,68.23,53.08
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,107.27,85.9
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,136.59,102.41
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,179.37,130.45
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,215.01,157.49
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,251.2,185.73
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,249.44,186.91
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,239.72,180.75
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,315.55,236.82
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,405.3,302.87
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,427.52,319.3
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,447.05,333.44
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,487.22,362.05
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,529.16,391.46
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,446.37,330.73
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,346.88,256.68
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,373.32,276.24
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,400.55,295.95
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,678.87,505.81
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,938.05,684.18
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,840.01,614.46
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,686.39,501.31
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,860.57,630.66
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,995.51,722.26
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,775.68,571.66
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,488.26,360.33
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,593.5,439.78
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,697.65,515.26
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,597.82,444.32
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,516.34,385.6
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,516.82,388.89
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,515.33,390.47
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,453.13,345.17
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,392.06,300.17
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,335.89,259.41
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,296.13,230.22
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,263.62,205.88
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,230.94,180.94
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,347.71,276.79
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,436.17,346.22
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,352.08,277.52
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,272.55,211.1
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,178.49,131.5
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,88.22,17.9
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,29.91,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.1,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,16.32,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,28.34,17.49
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,40.54,28.77
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,48.48,35.96
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,57.08,43.43
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,58.94,44.94
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,60.86,46.37
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,121.91,81.25
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,177.39,125.96
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,218.1,156.38
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,261.08,189.8
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,306.6,220.26
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,384.35,279.22
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,445.79,329.58
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,504.73,376.7
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,560.16,420.55
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,614.71,462.5
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,666.27,500.2
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,716.28,535.73
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,761.97,566.91
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,805.34,595.91
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,844.1,621.79
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,879.99,645.65
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,910.52,665.65
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,937.78,683.49
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,734.67,541.58
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,462.0,338.46
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,504.99,371.09
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,564.72,414.03
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,598.55,439.24
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,631.86,464.15
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,832.93,614.54
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,980.36,717.12
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,952.2,698.67
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,917.4,676.98
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,851.71,633.95
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,778.74,584.36
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,779.68,588.15
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,767.62,581.54
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,714.52,546.54
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,660.91,510.71
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,595.55,463.95
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,525.48,412.29
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,452.24,356.92
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,383.28,302.97
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,295.85,232.63
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,207.56,160.03
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,126.86,91.64
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,41.31,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,15.27,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,29.89,18.56
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,43.55,31.15
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,52.12,38.96
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,60.39,46.26
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,66.57,51.44
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,70.76,54.77
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,124.17,83.0
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,177.45,124.29
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,204.94,149.56
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,217.55,163.28
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,277.34,201.4
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,384.22,280.19
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,390.72,291.13
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,361.43,270.62
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,428.51,320.79
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,505.78,377.89
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,517.1,384.68
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,519.94,385.15
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,568.91,420.67
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,626.77,461.79
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,658.39,482.89
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,689.91,503.81
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,820.68,600.63
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,935.83,679.17
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,957.01,692.34
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,974.65,703.91
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,902.45,654.98
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,787.26,571.26
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,911.4,662.89
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,994.53,718.84
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,986.12,713.39
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,985.28,713.7
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,961.46,699.08
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,934.54,682.64
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,904.22,663.7
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,871.12,642.9
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,713.26,535.57
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,552.0,418.04
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,629.45,480.32
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,682.9,522.1
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,616.01,474.74
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,550.55,427.13
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,475.54,371.38
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,400.48,313.69
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,313.04,244.11
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,234.57,179.44
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,127.33,90.53
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.42,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.54,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,32.47,20.63
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,49.74,36.47
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,59.46,45.29
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,69.68,54.18
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,72.68,56.64
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,76.45,59.59
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,111.38,68.19
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,163.15,99.61
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,215.07,138.39
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,272.71,185.32
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,331.3,234.87
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,394.97,287.62
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,453.12,335.01
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,512.76,382.14
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,569.22,426.32
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,625.09,468.82
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,676.37,506.21
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,727.6,542.53
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,773.25,574.05
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,816.64,602.91
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,855.54,627.27
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,891.61,649.53
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,922.39,669.46
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,949.95,687.3
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,971.34,700.01
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,989.15,710.48
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,1001.32,718.56
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,1009.74,724.4
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,1010.89,725.72
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,1008.26,724.82
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,999.32,719.7
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,998.17,719.84
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,977.41,707.62
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,953.3,693.41
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,921.9,675.52
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,887.67,655.66
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,843.6,627.65
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,802.76,601.65
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,749.87,567.45
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,696.23,532.16
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,629.59,486.64
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,564.25,440.22
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,487.42,382.68
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,414.2,325.82
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,320.05,250.67
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,239.75,184.0
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,148.06,105.08
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,48.35,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,33.09,21.02
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,50.96,37.46
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,64.91,49.9
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,78.45,61.64
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,80.3,63.11
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,84.36,66.29
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,119.22,75.77
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,169.31,106.35
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,219.77,143.75
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,275.33,188.47
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,331.77,236.17
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,390.25,285.09
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,447.14,331.28
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,508.15,379.21
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,563.7,422.61
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,618.84,464.53
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,670.9,502.39
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,722.4,538.83
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,768.78,571.26
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,807.21,596.6
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,849.99,623.69
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,890.92,649.19
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,921.8,669.18
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,949.43,687.06
