Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,971.27,699.79
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,989.52,710.25
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,1002.12,718.29
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,1010.93,724.06
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,1012.86,725.88
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,1010.93,725.43
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,1002.67,722.23
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,990.69,716.78
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,969.81,704.53
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,956.17,697.19
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,925.88,678.58
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,892.68,658.13
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,850.59,631.58
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,806.42,603.41
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,753.9,569.58
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,704.75,537.55
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,640.69,494.24
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,577.55,450.39
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,502.31,394.43
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,430.56,338.8
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,342.22,267.95
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,261.6,200.66
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,162.41,113.85
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,47.72,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,13.94,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,27.22,16.23
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,40.6,28.76
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,29.83,20.05
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,24.64,15.73
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,31.28,21.43
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,37.92,27.02
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,83.27,62.39
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,125.91,96.11
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,179.03,132.85
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,254.23,187.08
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,304.85,223.86
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,370.79,273.65
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,405.55,301.86
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,431.28,321.91
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,426.22,318.75
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,411.19,307.31
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,512.81,383.34
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,630.86,469.24
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,713.42,530.74
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,801.23,594.35
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,836.97,618.01
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,877.45,645.18
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,907.64,665.08
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,934.66,682.96
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,908.95,664.49
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,853.44,621.13
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,938.01,684.52
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,996.42,722.87
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,998.66,723.42
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,997.12,722.13
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,958.58,697.96
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,891.96,653.34
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,796.5,587.87
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,686.4,511.01
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,611.86,459.81
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,521.11,395.66
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,459.59,351.44
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,399.24,307.09
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,569.42,442.2
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,691.33,534.92
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,623.96,486.61
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,558.15,439.17
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,483.69,383.27
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,412.75,327.74
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,322.48,254.19
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,239.78,184.44
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,148.79,102.26
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,38.85,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.61,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.72,15.19
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,38.42,27.34
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,46.44,34.76
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,55.11,42.46
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,59.46,46.07
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,63.62,49.35
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,103.1,59.99
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,157.43,93.61
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,213.49,136.67
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,272.51,185.01
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,331.12,234.47
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,394.53,286.77
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,452.72,333.42
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,511.32,378.72
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,567.23,420.49
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,622.59,460.37
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,674.7,496.65
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,725.43,530.87
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,771.71,561.88
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,810.0,586.1
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,854.02,613.19
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,896.34,638.83
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,927.42,657.88
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,955.18,674.92
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,978.45,689.82
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,998.12,702.63
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,1010.68,710.54
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,1019.37,716.27
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,1022.55,719.45
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,1021.79,720.41
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,1013.63,716.32
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,1001.66,710.09
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,979.16,698.0
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,953.52,684.01
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,933.47,673.06
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,900.22,653.55
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,859.08,629.3
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,815.65,603.2
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,763.16,570.47
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,709.63,536.39
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,651.65,497.6
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,590.58,455.46
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,515.91,402.02
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,444.58,347.93
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,357.01,278.02
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,277.1,211.1
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,173.88,115.99
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,54.94,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,24.25,13.77
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,36.82,25.77
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,42.87,31.41
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,48.73,36.62
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,53.02,40.17
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,57.1,43.39
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,98.92,54.53
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,154.99,89.07
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,213.05,133.7
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,277.54,186.38
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,336.97,236.43
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,397.86,286.9
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,456.61,333.9
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,515.45,379.26
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,571.83,422.04
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,626.52,462.31
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,678.0,498.53
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,727.92,532.63
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,773.78,563.17
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,817.38,591.38
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,836.2,600.99
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,830.94,592.55
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,814.27,580.55
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,791.86,564.74
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,898.87,641.11
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,985.95,696.73
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,997.19,703.21
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,1004.67,708.26
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,1003.92,708.93
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,999.42,707.48
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,1001.63,709.88
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,988.64,702.83
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,966.17,690.05
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,940.46,675.32
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,908.46,657.88
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,873.71,638.52
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,834.33,614.6
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,788.44,586.04
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,733.75,551.43
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,678.47,515.69
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,612.19,470.17
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,547.26,423.66
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,469.73,366.26
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,396.0,309.39
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,301.96,234.48
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,222.01,167.93
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,132.03,83.3
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,27.03,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,13.64,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,25.35,14.41
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,38.44,26.97
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,47.21,34.96
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,57.0,43.53
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,71.05,55.36
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,85.5,67.22
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,127.04,85.59
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,177.42,120.97
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,222.53,156.72
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,264.95,191.37
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,276.02,204.05
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,270.85,202.36
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,344.75,255.83
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,434.36,320.1
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,461.3,338.98
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,484.65,354.85
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,483.0,352.12
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,478.34,347.01
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,497.5,360.04
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,516.08,372.39
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,597.74,428.75
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,694.58,492.9
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,744.6,526.67
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,806.58,568.02
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,703.8,498.53
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,590.34,420.94
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,591.22,423.46
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,591.21,424.48
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,600.15,432.11
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,608.22,439.15
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,818.26,589.49
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,974.22,691.34
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,919.01,657.19
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,837.56,606.44
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,735.62,539.66
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,620.69,461.69
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,502.3,378.86
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,406.04,308.64
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,287.55,220.63
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,176.76,135.02
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,151.26,115.58
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,126.12,95.92
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,101.11,76.16
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,76.34,56.18
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,54.56,38.36
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,32.07,19.73
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,17.19,5.43
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.64,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.57,13.55
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.68,26.16
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,46.46,34.14
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,56.2,42.65
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,60.09,45.92
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,63.85,48.93
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,104.87,60.45
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,158.28,93.77
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,213.8,136.65
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,272.06,184.64
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,329.62,233.2
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,388.9,282.56
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,449.04,330.96
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,506.29,375.82
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,560.89,417.98
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,614.98,458.62
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,610.16,452.22
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,577.85,425.08
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,535.26,393.93
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,481.29,353.89
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,509.3,373.32
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,530.09,387.23
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,614.58,448.47
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,715.5,519.32
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,717.81,520.36
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,718.2,520.74
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,567.01,414.84
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,409.05,300.66
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,472.03,348.0
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,553.67,406.87
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,500.28,369.25
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,464.01,343.83
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,534.8,397.48
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,584.71,435.65
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,594.9,445.11
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,584.33,440.45
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,693.2,524.76
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,776.27,585.57
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,722.32,549.65
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,667.84,513.54
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,606.26,470.55
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,545.31,426.51
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,469.09,368.55
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,396.72,311.36
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,310.93,241.67
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,233.0,175.46
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,113.2,60.72
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,26.8,15.09
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,44.51,31.85
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,60.62,46.14
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,76.22,59.64
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,88.25,69.75
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,95.55,75.59
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,133.18,88.41
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,181.09,118.95
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,229.97,155.29
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,282.94,196.84
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,335.22,238.76
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,389.81,281.88
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,444.25,324.17
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,497.92,364.78
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,510.99,375.2
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,506.45,371.57
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,331.08,245.95
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,131.46,95.45
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,251.04,185.59
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,373.19,274.05
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,400.88,293.5
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,429.45,313.92
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,555.67,404.96
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,689.8,498.08
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,809.84,581.99
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,927.32,661.95
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,935.32,666.49
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,940.07,670.0
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,809.62,580.88
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,649.31,469.74
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,542.75,396.28
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,417.29,306.82
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,654.53,483.68
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,872.35,635.82
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,836.85,613.3
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,799.14,591.12
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,748.04,558.56
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,702.62,529.13
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,646.11,491.18
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,589.97,452.64
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,528.3,408.65
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,467.91,364.27
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,392.47,307.44
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,321.7,252.03
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,232.48,180.11
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,161.85,120.52
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,78.13,34.65
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,23.05,12.0
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.21,24.87
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,45.05,32.92
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,54.74,41.4
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,59.11,44.99
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,63.31,48.24
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,106.43,60.79
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,160.52,94.52
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,216.14,136.91
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,274.68,184.25
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,332.59,231.85
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,395.25,282.03
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,452.6,326.43
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,510.36,369.47
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,410.26,300.15
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,260.79,190.18
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,478.19,350.57
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,720.8,515.07
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,766.21,541.95
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,809.52,568.23
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,844.24,588.55
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,883.36,611.5
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,784.94,547.23
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,634.71,444.26
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,821.98,575.84
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,978.11,674.36
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,989.36,680.36
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,996.89,686.09
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,998.05,688.18
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,995.43,688.2
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,985.61,684.78
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,983.15,685.99
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,960.41,674.67
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,934.47,661.44
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,902.53,643.71
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,867.84,624.08
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,824.78,598.75
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,784.3,574.74
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,730.01,541.25
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,675.14,506.6
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,609.77,463.46
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,545.61,419.38
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,467.8,361.78
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,394.08,304.76
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,304.64,233.27
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,223.88,165.11
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,106.98,37.8
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,21.54,10.63
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,34.5,23.38
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,41.5,29.87
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,48.26,35.85
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,52.56,39.43
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,56.68,42.68
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,101.55,55.66
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,156.6,90.23
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,213.88,133.84
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,277.5,184.13
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,335.88,231.48
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,395.78,279.02
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,454.0,323.97
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,511.98,367.07
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,567.86,408.46
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,623.16,448.34
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,674.0,483.23
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,723.04,516.03
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,691.49,491.06
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,629.95,445.73
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,589.03,418.11
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,549.58,390.49
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,631.56,447.75
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,730.18,513.29
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,862.81,604.94
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,979.33,679.35
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,990.22,685.7
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,997.38,691.17
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,866.86,608.51
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,715.5,505.25
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,854.57,605.54
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,969.24,680.44
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,644.28,468.69
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,259.34,190.12
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,593.24,440.67
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,847.29,613.07
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,801.8,583.12
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,754.72,554.56
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,698.63,519.56
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,642.26,483.5
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,575.09,437.46
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,509.4,390.31
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,425.87,329.15
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,353.48,273.48
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,265.06,202.65
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,186.58,136.37
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,90.41,17.9
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,10.01,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,23.83,12.02
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,38.49,26.56
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,48.74,35.92
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,58.62,44.68
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,64.76,49.9
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,71.3,55.27
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,114.04,68.41
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,166.35,101.88
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,219.78,143.14
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,276.51,189.54
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,333.33,236.44
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,392.07,283.83
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,448.88,328.55
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,506.11,371.93
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,560.58,412.35
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,614.96,451.27
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,664.56,484.62
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,712.86,515.83
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,757.16,543.83
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,799.51,568.74
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,792.46,557.66
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,766.75,534.21
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,755.96,525.37
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,750.62,519.49
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,878.78,603.99
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,977.61,660.54
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,988.14,666.59
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,994.92,671.99
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,996.35,674.5
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,994.0,675.03
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,933.46,641.14
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,844.86,587.37
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,775.3,545.93
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,689.63,492.53
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,690.71,497.54
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,705.57,510.32
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,606.91,445.26
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,529.24,393.0
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,612.84,457.77
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,670.68,500.47
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,604.97,455.98
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,540.52,411.72
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,460.96,353.82
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,385.78,296.36
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,293.52,223.16
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,210.16,152.31
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,99.02,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,10.91,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.55,10.05
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,34.68,23.35
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,41.24,29.47
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,47.62,35.13
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,50.82,37.77
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,53.97,40.22
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,101.43,54.26
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,157.56,90.06
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,219.22,137.75
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,279.45,186.97
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,339.44,237.22
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,400.83,287.59
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,460.19,334.46
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,519.74,379.61
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,576.5,421.18
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,631.48,459.96
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,683.09,495.37
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,733.1,528.61
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,778.24,557.99
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,820.99,585.64
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,860.05,610.81
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,896.37,634.19
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,926.2,653.03
