Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,1044.89,768.81
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,1034.37,764.29
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,1019.95,757.35
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,997.04,743.38
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,970.72,727.24
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,936.88,707.13
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,909.38,691.31
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,863.29,661.29
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,815.1,629.5
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,756.89,589.8
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,698.03,548.73
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,626.48,497.16
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,561.12,448.33
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,473.14,379.16
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,390.84,310.57
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,280.27,214.66
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,171.22,37.14
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,65.35,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,13.2,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.72,17.14
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,32.93,23.4
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,38.99,29.09
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,42.72,32.49
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,55.36,43.62
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,111.1,60.3
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,171.48,102.65
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,232.95,153.41
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,296.99,208.37
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,360.49,263.45
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,427.3,319.62
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,488.73,369.92
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,549.85,418.03
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,608.03,462.74
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,665.06,505.0
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,717.99,541.9
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,768.86,575.15
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,815.43,604.65
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,859.31,631.95
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,898.29,654.42
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,934.16,674.55
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,964.6,693.2
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,991.42,709.63
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,1012.05,721.8
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,1028.77,731.7
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,1039.53,738.58
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,1046.22,743.2
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,1045.71,745.44
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,1041.11,745.34
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,1030.0,740.46
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,1015.01,733.31
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,992.22,719.91
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,965.93,704.38
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,931.48,685.56
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,894.18,664.7
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,857.35,642.6
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,809.36,612.54
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,751.43,575.15
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,692.9,536.32
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,621.64,485.88
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,551.84,434.57
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,468.72,370.76
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,387.06,303.92
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,275.83,207.74
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,164.73,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,63.18,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.14,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.3,4.74
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,20.68,12.46
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,29.07,20.06
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,38.36,28.31
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,47.67,36.4
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,61.0,45.56
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,74.04,56.05
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,136.19,104.6
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,203.92,156.31
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,229.25,175.61
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,254.97,195.2
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,276.94,211.71
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,298.7,227.79
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,329.9,250.43
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,362.46,273.71
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,394.11,296.05
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,427.01,318.99
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,630.78,470.15
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,833.44,607.54
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,838.65,607.91
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,816.71,589.6
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,630.66,461.38
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,413.71,305.22
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,560.27,412.59
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,713.11,516.22
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,764.15,551.13
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,830.93,596.54
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,932.72,666.43
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,1002.64,710.34
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,990.76,705.0
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,975.22,698.49
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,748.59,553.23
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,485.63,365.31
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,382.11,292.4
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,298.35,230.04
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,259.44,201.19
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,220.83,171.81
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,195.17,152.56
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,169.64,132.97
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,130.99,102.06
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,104.91,80.78
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,77.84,58.49
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,50.73,35.76
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,30.88,18.45
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.98,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.65,19.33
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,39.92,29.28
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,51.59,39.92
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,57.46,45.1
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,68.37,54.41
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,119.18,70.17
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,175.58,108.93
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,233.52,155.21
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,294.7,205.89
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,354.89,256.33
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,416.88,307.09
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,478.6,356.2
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,538.07,402.08
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,594.23,444.74
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,649.76,485.73
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,701.63,522.05
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,751.82,556.21
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,797.3,587.07
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,840.54,615.22
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,880.51,639.82
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,925.91,667.71
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,955.71,686.09
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,981.97,702.38
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,1002.12,714.18
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,1018.44,723.71
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,1028.4,730.21
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1034.37,734.45
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,1032.72,734.85
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,1027.09,733.01
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,1015.06,726.68
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,999.26,718.18
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,972.03,703.13
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,951.9,692.72
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,915.58,672.47
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,876.57,650.29
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,828.56,620.43
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,778.81,588.89
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,722.48,551.98
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,661.7,510.9
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,587.51,458.61
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,515.64,405.36
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,425.1,335.11
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,340.87,266.0
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,230.34,168.83
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,117.04,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,14.99,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,29.64,19.03
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,39.9,28.96
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,51.66,39.61
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,57.51,44.84
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,68.83,54.59
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,118.38,69.94
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,173.59,108.1
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,229.25,152.52
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,289.21,202.5
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,349.04,253.14
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,413.01,305.8
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,471.33,352.83
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,530.03,398.58
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,586.07,441.75
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,641.47,483.26
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,693.54,520.69
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,744.36,556.31
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,789.27,586.75
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,831.82,614.95
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,783.77,578.15
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,700.67,514.99
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,834.78,613.41
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,956.38,695.04
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,976.28,706.01
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,992.55,715.65
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,1001.74,721.88
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,1007.11,725.88
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,1005.53,726.07
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,1000.13,724.02
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,985.92,716.04
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,968.1,705.9
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,943.0,691.49
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,914.74,675.01
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,882.72,656.58
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,842.76,632.58
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,792.96,600.55
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,741.89,567.1
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,680.27,525.2
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,618.87,482.39
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,543.32,427.66
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,470.31,371.67
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,379.2,299.75
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,294.19,229.39
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,193.11,138.34
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,65.77,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,16.65,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,32.54,20.93
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,44.7,32.57
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,57.05,43.69
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,76.28,60.4
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,97.78,74.38
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,125.6,94.46
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,148.24,112.36
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,195.47,143.33
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,267.81,196.27
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,251.68,190.31
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,211.35,162.22
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,272.73,209.06
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,343.34,262.35
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,347.21,264.97
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,350.71,267.15
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,417.65,317.77
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,485.01,367.97
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,639.07,486.09
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,798.11,603.34
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,839.63,629.49
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,879.42,654.92
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,907.46,673.27
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,932.24,689.49
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,950.78,700.21
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,965.73,708.62
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,973.98,713.82
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,978.51,716.73
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,833.37,618.12
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,668.91,498.05
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,817.22,609.97
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,940.93,694.68
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,915.95,677.8
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,887.92,660.15
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,856.47,640.21
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,817.63,615.15
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,769.57,582.66
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,720.24,548.94
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,658.89,506.93
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,597.93,464.15
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,523.57,409.27
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,451.91,353.59
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,360.86,282.32
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,275.94,212.62
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,174.86,121.05
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,48.37,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,15.01,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.62,18.34
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.63,28.95
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,51.29,38.55
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,58.11,44.48
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,69.13,46.77
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,117.72,68.65
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,172.15,106.25
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,204.75,144.5
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,202.03,152.63
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,260.2,195.29
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,332.52,249.18
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,415.19,310.57
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,524.41,392.27
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,579.59,434.16
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,634.11,474.57
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,685.04,510.32
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,734.51,543.95
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,778.81,571.94
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,820.79,597.57
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,854.34,617.69
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,891.64,640.12
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,919.89,657.85
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,944.78,673.52
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,963.23,685.18
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,978.02,694.68
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,986.64,700.45
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,991.46,704.04
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,989.36,702.53
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,983.48,698.85
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,970.49,693.68
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,964.39,693.07
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,940.07,679.37
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,912.5,663.68
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,876.74,642.15
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,838.44,618.78
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,790.88,589.15
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,741.77,557.87
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,685.32,520.5
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,624.89,479.24
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,551.78,427.23
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,481.24,374.28
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,389.57,302.75
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,305.0,233.12
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,193.53,129.75
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,60.3,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,14.23,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,28.11,16.89
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,38.04,26.6
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,49.36,36.72
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,50.78,38.11
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,60.2,38.63
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,111.36,61.24
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,167.96,100.49
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,217.83,151.38
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,237.35,176.43
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,305.65,223.59
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,410.31,301.71
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,470.35,349.92
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,531.49,397.46
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,587.63,440.67
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,642.76,481.88
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,694.79,518.86
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,745.46,552.92
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,568.79,424.37
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,323.78,238.93
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,620.83,462.72
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,905.97,655.23
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,934.56,671.3
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,959.61,687.21
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,979.93,700.56
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,996.48,711.68
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,871.71,630.37
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,699.6,508.15
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,874.13,635.28
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,1002.71,718.72
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,990.21,710.77
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,973.99,701.81
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,944.75,684.53
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,922.57,671.97
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,885.92,651.1
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,846.71,628.32
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,798.16,597.53
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,748.13,565.2
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,686.78,523.97
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,630.09,484.98
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,553.83,430.4
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,480.59,375.12
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,388.02,302.44
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,302.73,231.64
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,185.57,119.44
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,51.58,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.66,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,26.24,15.28
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,34.56,23.66
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,42.59,30.95
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,43.67,32.02
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,53.58,32.56
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,109.54,58.44
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,166.41,97.91
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,214.08,147.99
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,231.74,172.35
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,265.92,199.77
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,300.11,226.76
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,395.91,298.36
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,523.06,394.67
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,578.2,437.83
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,632.38,479.56
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,601.69,453.88
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,534.35,400.04
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,508.11,380.64
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,483.72,361.82
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,506.18,378.65
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,528.8,395.49
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,637.34,477.74
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,738.38,553.6
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,854.55,641.01
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,950.29,709.37
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,957.54,716.03
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,961.19,720.93
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,732.37,557.75
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,447.64,341.2
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,483.0,370.38
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,499.04,384.61
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,504.41,390.59
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,507.96,395.31
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,499.27,391.41
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,505.84,398.8
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,415.21,330.19
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,344.58,275.47
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,305.72,245.9
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,267.12,215.76
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,226.71,182.99
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,186.7,149.72
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,139.82,110.24
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,94.08,70.86
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,45.33,24.26
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.37,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,14.55,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,26.35,15.84
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,35.58,25.46
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,44.45,33.78
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,49.45,38.32
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,63.0,41.73
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,114.2,65.74
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,170.86,106.58
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,228.36,154.62
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,289.13,207.5
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,323.77,245.18
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,328.58,254.55
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,347.69,269.81
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,362.67,280.68
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,391.93,302.52
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,421.32,323.98
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,575.6,443.09
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,742.08,566.89
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,786.74,594.7
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,829.01,621.22
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,866.36,644.3
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,900.83,665.21
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,929.67,683.95
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,955.12,700.51
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,974.48,711.74
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,990.17,720.71
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,998.26,726.31
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,1002.49,729.66
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,1001.19,728.62
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,996.05,725.31
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,982.26,717.58
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,975.25,714.5
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,949.17,698.96
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,919.93,681.48
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,881.93,659.36
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,841.43,635.25
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,794.97,605.36
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,746.73,573.66
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,689.36,534.75
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,627.88,491.68
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,554.01,437.73
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,482.67,382.63
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,387.8,306.53
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,300.67,232.26
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,150.74,84.99
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.28,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.99,12.19
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,28.03,18.95
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,37.04,27.35
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,40.97,30.96
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,55.41,33.83
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,119.61,71.88
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,169.9,114.88
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,220.73,156.03
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,275.5,201.76
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,328.22,246.35
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,385.8,293.91
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,463.07,354.86
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,556.8,427.59
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,615.6,472.85
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,673.15,515.78
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,726.34,554.2
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,777.41,588.59
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,824.6,620.09
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,869.04,649.44
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,907.49,673.61
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,942.47,695.35
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,972.09,714.87
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,998.0,732.06
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,1017.64,745.27
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,1033.29,756.08
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,1043.43,763.5
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,1049.46,768.49
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,1047.43,768.45
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,1041.33,766.0
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,1028.07,760.13
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,1010.95,751.87
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,884.12,667.98
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,733.84,563.36
