Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,826.56,634.05
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,891.23,680.54
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,841.15,646.23
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,789.45,611.24
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,726.69,568.85
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,663.77,524.95
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,588.96,469.66
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,512.73,410.38
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,414.1,330.55
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,323.44,251.81
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,159.5,80.46
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,12.73,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,22.9,12.75
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,31.47,21.98
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,39.74,29.77
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,44.22,33.88
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,59.23,37.28
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,114.46,62.83
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,178.53,108.85
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,240.02,159.09
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,304.58,213.34
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,367.65,267.07
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,432.07,320.56
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,494.78,370.43
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,557.42,418.3
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,615.34,461.1
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,672.18,501.52
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,725.79,538.29
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,777.48,571.91
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,823.61,600.99
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,867.1,628.08
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,907.05,652.21
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,944.0,674.29
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,973.83,692.33
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,1000.02,708.2
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,1019.54,719.56
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,1035.11,728.68
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,1043.67,734.22
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,1048.14,737.52
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,1045.48,737.08
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,1038.78,734.32
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,1025.15,728.66
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,1007.72,720.83
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,982.9,707.81
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,954.65,692.61
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,926.61,677.45
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,886.06,653.89
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,836.11,624.2
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,784.44,592.48
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,720.68,550.9
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,656.88,507.84
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,582.94,454.91
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,507.16,397.54
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,407.71,319.97
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,316.57,242.59
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,154.56,62.81
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,22.99,12.41
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,31.11,21.36
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,38.96,28.66
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,43.48,32.76
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,58.85,36.27
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,113.5,61.73
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,176.84,107.4
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,236.83,156.66
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,299.86,210.23
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,362.73,263.56
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,426.97,316.41
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,488.34,365.47
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,549.77,412.67
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,607.59,455.91
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,664.36,496.84
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,716.49,533.2
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,766.69,566.38
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,812.81,596.55
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,856.34,624.8
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,895.01,648.93
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,930.63,670.99
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,959.57,689.07
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,984.89,704.91
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,1004.43,716.33
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,1020.09,725.44
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,1028.95,731.92
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,1033.77,736.12
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,1031.85,736.29
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,1025.91,734.16
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,1012.68,727.07
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,995.66,717.78
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,968.4,702.02
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,947.71,690.62
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,910.83,669.44
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,871.27,646.36
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,821.32,615.0
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,769.73,581.92
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,706.58,540.02
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,643.43,496.68
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,570.48,443.72
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,495.51,386.24
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,396.64,309.1
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,306.13,231.77
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,148.52,40.86
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.38,12.86
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,35.61,24.77
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,44.99,33.44
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,48.74,36.87
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,63.24,39.73
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,115.37,64.3
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,173.08,105.38
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,235.0,155.67
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,297.27,208.27
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,358.19,260.66
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,420.58,313.09
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,481.1,362.65
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,542.0,410.87
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,598.49,454.2
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,654.14,495.48
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,705.2,532.25
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,754.39,566.12
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,799.56,594.96
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,842.21,621.68
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,879.43,644.7
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,913.58,665.52
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,941.79,683.39
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,966.47,698.99
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,985.56,709.94
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,1000.86,718.55
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,1008.85,723.33
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,1012.89,725.78
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,1009.98,724.36
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,1003.17,720.67
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,988.52,712.15
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,970.23,701.47
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,954.29,692.45
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,924.99,674.78
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,887.13,652.47
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,846.74,628.26
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,795.02,594.73
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,741.95,559.75
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,683.06,520.52
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,620.19,477.06
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,540.76,419.06
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,464.67,360.13
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,364.51,281.34
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,273.21,203.06
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,132.25,12.49
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,13.19,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,24.03,12.3
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,41.07,29.49
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,57.7,44.57
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,74.19,59.21
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,94.22,70.87
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,127.06,92.06
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,161.2,117.33
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,162.03,122.43
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,148.01,114.66
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,164.24,126.95
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,180.86,139.29
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,196.13,150.11
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,211.64,160.88
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,337.65,255.75
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,479.31,357.26
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,512.54,378.31
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,544.97,399.17
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,589.7,430.66
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,636.15,462.88
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,761.79,552.5
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,879.45,630.87
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,906.37,649.13
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,930.0,666.36
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,949.96,679.97
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,966.44,691.41
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,899.16,649.09
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,811.76,589.79
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,835.09,608.99
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,855.14,625.2
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,906.07,661.7
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,935.33,683.05
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,892.28,655.99
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,853.98,632.5
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,622.03,472.79
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,377.8,290.62
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,294.02,228.24
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,228.8,177.72
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,197.56,153.98
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,166.57,129.81
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,133.29,103.15
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,100.48,76.26
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,62.0,44.43
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,31.58,18.7
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.42,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.2,3.91
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,26.9,17.21
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,40.25,29.2
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,54.92,42.12
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,69.57,52.23
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,41.46,28.88
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,61.45,45.01
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,110.22,84.12
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,203.28,154.8
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,312.17,237.04
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,262.47,200.17
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,192.26,146.03
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,307.7,234.29
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,428.73,323.55
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,497.77,373.22
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,566.89,422.39
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,645.47,478.62
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,723.17,533.18
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,804.89,590.22
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,873.62,633.5
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,900.6,650.2
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,924.3,665.22
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,943.09,677.18
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,958.37,687.06
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,965.7,692.06
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,979.75,701.57
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,977.22,700.67
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,970.95,697.74
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,956.08,689.52
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,937.72,679.25
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,911.55,664.04
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,882.35,646.88
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,843.59,623.29
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,802.53,597.95
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,756.25,569.0
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,704.16,535.28
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,639.31,491.23
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,575.28,446.31
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,494.48,386.77
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,417.42,326.36
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,316.71,245.58
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,225.41,165.1
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,106.17,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.19,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.76,10.22
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,34.03,23.05
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.98,33.06
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,52.29,39.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,68.05,43.84
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,122.22,81.2
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,156.83,114.84
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,169.52,127.51
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,173.66,132.76
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,241.49,183.19
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,326.32,247.51
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,329.59,251.09
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,325.47,247.84
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,238.81,181.77
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,143.89,107.72
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,218.94,165.52
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,305.05,230.23
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,300.92,226.21
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,286.29,214.59
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,596.35,452.16
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,882.51,652.44
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,909.85,668.75
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,933.85,684.44
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,772.53,572.62
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,557.37,413.24
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,610.51,454.41
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,681.52,506.36
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,587.72,437.98
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,510.68,380.88
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,752.12,562.76
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,948.97,698.53
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,920.12,679.43
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,888.34,659.85
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,849.28,636.04
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,807.92,610.36
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,755.43,575.41
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,707.12,542.8
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,642.62,497.7
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,578.94,451.84
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,497.88,391.09
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,420.63,329.49
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,318.11,246.25
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,225.54,162.63
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,83.58,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,13.64,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,23.57,10.09
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,35.59,24.18
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.26,34.81
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,54.62,41.46
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,70.27,45.26
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,118.73,69.07
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,173.47,108.02
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,228.9,152.45
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,290.01,203.52
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,352.31,256.75
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,413.51,308.17
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,473.28,357.24
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,534.56,406.03
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,591.0,449.52
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,644.61,489.53
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,696.77,527.64
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,747.58,563.15
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,791.83,593.0
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,833.53,620.86
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,871.97,645.24
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,907.56,667.5
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,936.0,685.93
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,960.9,702.04
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,979.74,712.7
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,994.77,720.93
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,1003.02,726.09
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,1007.34,729.06
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,1004.21,727.87
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,997.19,724.37
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,982.23,715.58
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,963.63,704.56
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,938.53,689.34
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,910.22,672.03
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,881.77,655.48
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,841.3,630.54
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,789.56,596.41
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,736.54,560.78
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,672.59,517.49
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,608.98,472.84
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,532.71,416.02
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,455.4,354.87
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,351.46,270.75
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,257.7,182.75
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,98.0,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.19,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.79,8.84
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.23,23.81
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.29,34.81
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,54.33,41.2
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,69.77,44.74
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,118.48,68.94
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,173.53,108.18
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,228.35,151.98
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,292.06,204.96
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,351.78,256.27
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,413.24,307.99
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,472.79,357.03
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,533.61,405.65
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,589.4,448.88
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,644.64,490.31
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,695.8,527.8
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,745.46,562.62
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,790.07,592.88
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,832.17,621.13
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,868.52,644.2
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,901.75,665.0
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,929.4,683.04
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,953.54,698.76
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,971.64,709.06
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,985.98,716.94
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,994.08,722.35
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,998.31,725.41
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,994.57,723.42
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,986.99,719.14
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,972.74,710.35
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,954.92,699.56
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,937.23,689.23
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,906.42,670.15
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,867.79,646.86
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,826.77,621.64
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,775.65,587.72
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,723.28,552.29
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,662.19,510.8
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,597.3,464.96
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,515.67,403.81
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,437.91,341.74
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,333.56,256.83
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,239.63,166.37
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,89.79,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,6.82,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.2,2.2
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,28.81,18.35
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,43.88,31.88
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,61.39,47.23
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,79.0,59.53
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,101.58,77.24
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,124.69,94.88
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,146.77,111.89
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,169.59,129.32
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,250.85,188.82
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,356.83,268.76
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,402.31,304.57
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,448.48,340.15
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,535.06,406.02
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,632.93,479.3
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,683.42,515.49
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,732.54,549.97
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,775.97,579.49
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,817.03,606.66
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,851.63,628.15
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,890.32,652.2
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,917.48,669.47
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,941.21,684.5
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,958.1,695.37
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,971.27,703.95
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,921.21,670.91
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,840.87,615.96
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,718.07,530.11
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,594.47,441.27
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,599.97,447.29
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,585.47,438.94
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,562.73,423.99
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,538.56,407.99
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,524.36,400.11
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,507.76,390.32
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,468.54,362.34
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,428.66,333.47
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,384.93,301.26
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,340.99,267.94
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,286.7,225.28
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,233.94,182.38
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,171.58,130.5
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,111.92,73.23
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,38.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,10.91,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,20.03,5.32
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,35.18,23.51
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,50.47,37.29
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,64.23,49.42
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,83.92,59.62
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,121.41,82.53
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,162.35,112.84
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,200.44,145.31
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,234.63,174.74
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,280.96,211.18
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,332.19,251.3
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,379.94,288.5
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,430.61,327.28
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,455.53,346.44
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,475.85,361.46
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,526.27,398.52
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,579.68,437.07
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,608.57,457.67
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,636.2,477.23
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,703.01,524.97
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,763.11,567.3
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,772.63,573.14
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,779.03,577.12
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,875.34,647.26
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,948.72,696.1
