Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,862.19,637.79
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,729.67,541.95
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,723.82,539.74
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,715.93,535.47
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,701.88,526.92
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,685.7,516.95
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,778.58,587.32
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,851.76,638.62
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,790.94,598.34
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,729.38,557.67
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,674.44,519.84
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,619.06,480.88
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,573.15,448.37
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,526.0,413.67
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,446.19,351.68
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,370.08,290.13
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,265.18,203.81
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,171.14,110.7
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,59.67,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,8.64,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,16.67,2.58
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,34.97,23.5
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,52.8,39.72
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,70.92,55.79
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,89.24,67.06
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,116.95,86.49
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,147.89,110.03
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,92.78,68.13
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,20.27,11.09
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,110.73,84.66
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,202.2,157.74
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,235.24,183.35
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,270.4,210.52
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,292.11,227.34
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,314.18,244.34
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,420.0,327.3
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,539.39,418.98
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,554.42,429.54
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,567.04,438.36
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,640.07,494.63
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,730.68,562.53
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,638.49,491.23
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,535.75,411.09
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,763.98,588.76
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,969.78,736.82
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,977.22,741.67
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,980.88,744.95
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,775.69,597.82
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,534.41,412.08
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,445.67,345.61
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,338.52,263.14
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,418.27,328.01
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,477.14,376.23
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,665.62,528.43
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,804.74,635.63
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,763.94,606.22
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,716.34,571.92
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,650.76,523.54
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,585.96,474.22
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,509.05,413.32
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,435.3,350.92
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,327.84,258.2
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,226.29,144.08
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,86.05,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,9.1,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,17.98,2.26
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,26.3,16.92
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,34.4,24.83
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,38.46,28.71
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,57.46,32.79
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,114.4,60.51
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,176.53,106.52
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,242.71,162.81
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,308.36,220.76
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,372.59,277.98
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,437.75,334.53
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,500.51,387.42
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,563.06,438.13
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,621.97,485.13
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,679.5,529.53
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,732.69,568.54
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,783.7,603.27
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,830.4,633.2
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,874.26,660.63
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,912.71,684.32
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,947.7,705.46
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,976.64,723.81
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,1001.75,739.66
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,1021.52,751.13
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,1037.24,760.09
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,1045.27,765.19
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,1049.09,767.81
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,1046.29,766.38
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,1039.36,762.53
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,1024.85,753.98
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,1006.46,743.12
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,981.02,727.78
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,952.19,710.28
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,913.87,687.22
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,872.91,662.15
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,822.13,629.08
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,777.85,599.88
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,712.4,554.04
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,647.18,506.8
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,562.8,443.14
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,481.82,378.43
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,370.31,286.95
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,263.21,157.3
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,107.15,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,9.1,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,18.08,0.72
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,25.89,16.61
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,33.54,24.18
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,38.08,28.51
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,57.49,33.01
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,114.29,60.8
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,176.3,106.49
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,238.64,159.44
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,306.1,218.53
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,370.24,275.27
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,435.39,331.47
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,497.1,382.63
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,558.39,431.42
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,616.8,476.7
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,673.91,519.35
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,727.29,558.08
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,778.49,592.91
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,824.19,622.31
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,867.06,649.42
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,905.06,672.96
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,939.66,694.06
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,968.16,712.43
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,992.9,728.42
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,1011.54,739.1
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,1026.17,747.32
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,1033.56,752.52
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,1036.82,755.32
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,1033.67,754.72
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,1026.5,751.75
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,1011.75,743.56
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,993.23,733.09
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,964.96,716.71
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,933.5,698.19
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,903.63,681.55
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,861.73,656.34
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,808.35,621.35
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,753.65,584.58
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,686.52,537.87
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,619.81,489.59
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,539.37,428.74
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,457.88,362.75
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,344.71,268.02
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,234.86,128.65
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,91.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,10.01,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,17.33,0.0
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,30.69,20.29
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,43.6,32.6
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,55.17,43.24
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,75.57,52.82
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,115.7,74.69
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,162.12,108.82
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,219.18,152.74
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,288.66,209.54
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,335.14,254.39
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,364.6,283.03
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,440.76,343.78
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,528.55,413.05
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,583.31,456.44
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,637.25,498.07
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,594.8,463.51
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,519.93,402.99
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,535.73,414.78
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,538.62,416.6
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,580.75,447.28
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,612.26,469.9
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,573.96,440.76
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,545.48,418.68
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,659.68,505.64
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,777.75,592.29
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,800.21,608.97
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,820.3,624.63
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,814.47,621.31
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,805.89,616.34
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,875.53,667.09
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,923.98,700.93
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,896.53,682.64
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,866.06,662.83
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,739.47,574.49
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,604.96,476.38
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,559.91,443.75
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,514.32,409.52
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,460.45,369.36
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,407.01,328.13
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,343.56,277.08
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,282.65,225.96
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,201.74,155.95
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,118.01,54.49
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,39.28,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,9.1,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,16.78,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,31.72,20.75
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,46.76,34.87
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,61.61,48.18
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,81.9,59.57
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,116.46,81.32
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,154.81,109.86
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,187.66,138.93
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,213.66,162.12
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,291.49,218.02
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,403.02,302.87
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,461.45,349.73
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,521.06,395.91
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,429.07,328.52
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,279.93,213.04
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,406.64,310.12
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,549.64,414.77
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,682.59,513.31
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,807.86,601.34
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,841.04,620.99
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,863.98,634.49
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,889.5,651.05
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,911.74,665.48
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,927.29,674.3
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,939.28,680.96
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,944.73,684.91
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,946.54,686.74
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,939.89,683.76
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,929.66,678.67
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,911.32,667.95
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,895.88,659.3
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,866.11,641.55
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,833.69,621.99
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,791.92,596.64
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,748.37,569.6
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,693.49,533.04
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,638.06,495.1
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,567.58,444.31
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,498.64,392.59
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,412.88,325.45
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,331.28,258.92
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,227.48,172.18
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,123.16,45.75
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,41.99,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,14.84,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,31.0,19.98
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,47.12,35.13
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,63.49,49.87
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,83.36,62.28
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,113.55,83.04
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,146.51,108.15
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,177.19,133.74
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,206.82,158.5
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,223.88,173.31
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,234.69,182.37
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,269.15,208.97
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,310.0,240.14
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,390.15,302.25
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,488.64,377.35
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,527.9,405.88
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,567.59,434.51
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,598.99,457.48
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,629.6,479.7
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,652.72,495.38
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,674.4,509.93
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,677.62,511.76
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,678.37,511.96
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,742.58,558.56
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,794.36,595.84
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,806.61,604.87
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,816.37,612.56
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,720.7,543.32
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,608.38,461.48
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,774.42,587.51
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,916.59,685.75
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,721.39,550.81
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,518.58,400.38
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,491.21,382.78
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,462.44,362.89
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,424.16,334.42
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,385.63,305.32
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,341.23,272.22
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,297.03,238.09
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,245.42,196.21
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,194.99,153.84
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,131.14,98.37
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,53.12,11.24
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,19.64,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,15.01,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,26.16,15.84
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,38.61,27.76
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,44.76,33.5
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,62.55,39.09
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,109.69,62.83
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,163.28,101.25
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,218.18,146.28
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,276.85,196.13
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,334.73,245.85
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,396.26,297.33
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,403.0,307.13
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,381.4,291.84
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,416.91,319.11
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,452.46,345.64
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,575.37,438.97
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,713.24,540.0
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,756.14,568.68
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,796.81,595.51
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,835.18,619.3
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,864.03,636.47
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,890.02,652.99
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,912.69,667.33
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,929.09,676.73
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,941.92,683.94
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,947.7,688.12
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,959.75,696.59
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,954.52,693.99
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,945.62,689.33
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,930.02,680.01
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,911.02,668.63
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,878.64,648.92
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,843.58,627.4
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,808.07,606.2
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,765.47,579.73
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,712.34,544.53
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,658.55,507.96
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,589.34,458.34
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,521.59,408.06
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,436.9,342.18
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,356.73,276.69
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,246.45,184.17
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,133.86,18.01
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,48.56,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,14.72,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,27.7,16.82
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,40.79,29.45
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,48.09,36.21
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,67.57,43.83
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,112.92,67.19
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,165.16,104.55
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,218.78,147.68
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,277.12,196.05
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,334.19,243.87
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,393.45,292.02
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,449.77,335.73
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,507.55,378.36
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,561.28,419.1
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,614.59,458.42
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,663.55,493.2
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,711.02,526.12
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,753.74,555.84
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,794.31,582.96
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,834.93,609.33
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,866.38,629.56
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,892.43,646.61
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,915.16,661.63
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,839.16,612.46
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,716.49,526.27
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,855.61,626.61
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,954.12,690.02
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,960.47,693.13
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,953.23,688.65
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,937.07,680.91
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,917.48,671.08
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,887.4,653.52
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,854.51,634.02
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,813.36,609.49
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,775.34,586.67
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,721.96,551.66
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,667.92,515.21
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,598.19,465.47
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,529.96,415.0
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,446.06,349.74
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,366.68,284.5
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,254.74,189.32
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,139.31,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,51.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,15.46,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,24.53,14.22
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,34.52,24.27
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,40.08,29.52
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,58.45,34.86
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,109.13,59.83
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,165.93,100.57
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,226.94,150.59
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,288.69,202.99
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,349.25,255.12
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,411.46,307.44
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,471.02,356.48
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,531.02,404.33
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,586.36,446.99
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,641.38,488.02
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,692.22,524.89
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,741.41,559.26
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,682.55,513.62
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,577.49,433.99
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,745.62,558.68
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,899.14,661.69
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,926.14,678.05
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,949.57,693.22
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,967.38,703.44
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,981.39,711.33
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,988.12,716.12
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,990.93,718.62
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,986.48,716.65
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,978.2,712.44
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,962.57,703.18
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,943.36,691.77
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,915.62,675.27
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,894.18,662.99
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,854.16,638.96
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,811.84,613.07
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,758.87,578.31
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,704.83,541.87
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,635.81,493.69
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,573.37,448.27
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,485.12,380.23
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,401.94,311.48
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,284.1,210.03
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,161.98,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,62.36,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,16.0,22.0,15.46,0.0
2016,10,29,7,15,291.5,29.5,1.85,17.0,63.5,24.17,13.63
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,33.74,23.42
2016,10,29,7,45,526.5,49.0,2.4,19.0,156.5,38.07,27.6
2016,10,29,8,0,617.0,56.0,2.7,20.0,208.0,55.41,32.05
2016,10,29,8,15,666.5,61.5,2.75,20.5,259.5,106.84,57.4
2016,10,29,8,30,716.0,67.0,2.8,21.0,311.0,167.17,101.27
2016,10,29,8,45,753.0,69.5,2.9,22.0,360.5,224.65,148.72
2016,10,29,9,0,790.0,72.0,3.0,23.0,410.0,285.98,201.29
2016,10,29,9,15,812.0,75.0,3.05,23.5,455.0,346.29,253.83
2016,10,29,9,30,834.0,78.0,3.1,24.0,500.0,408.02,306.41
2016,10,29,9,45,849.0,80.0,3.15,25.0,539.0,466.72,354.56
2016,10,29,10,0,864.0,82.0,3.2,26.0,578.0,524.96,400.56
2016,10,29,10,15,875.0,84.0,3.2,26.5,610.5,580.37,443.51
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,634.76,484.28
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,684.72,520.8
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,732.76,554.57
