Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,775.75,583.6
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,816.17,610.65
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,851.36,633.02
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,883.42,653.17
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,909.89,670.58
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,932.87,685.74
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,949.84,695.97
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,963.07,703.88
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,969.68,708.69
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,972.46,711.21
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,968.31,709.72
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,960.4,705.95
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,944.39,696.66
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,924.89,685.19
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,901.3,671.04
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,865.42,648.52
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,824.96,623.68
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,782.37,596.92
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,726.59,558.99
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,675.65,523.65
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,606.41,474.38
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,538.66,424.18
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,448.69,353.42
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,364.0,283.04
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,205.79,150.13
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,32.13,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,11.37,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,14.55,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,26.6,15.14
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,40.15,28.73
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,47.88,35.93
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,67.8,44.19
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,113.08,67.4
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,165.57,104.89
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,218.58,147.35
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,277.38,196.29
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,335.51,245.8
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,395.8,295.92
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,454.64,342.81
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,512.85,387.39
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,566.92,428.87
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,620.43,468.56
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,670.59,503.98
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,719.45,537.37
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,762.79,565.49
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,803.86,591.03
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,836.91,610.98
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,873.72,633.28
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,900.09,650.43
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,923.08,665.57
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,940.71,677.92
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,954.74,688.15
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,962.2,693.87
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,965.91,697.41
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,962.45,695.15
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,955.22,690.7
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,939.96,683.98
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,930.98,681.5
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,904.47,666.11
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,874.85,648.69
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,835.39,625.31
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,793.69,599.98
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,741.84,565.71
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,688.88,529.72
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,620.64,481.65
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,559.35,436.6
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,472.13,368.97
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,390.0,300.78
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,271.99,196.4
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,147.1,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,13.64,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,22.11,11.5
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,31.36,21.4
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,35.85,25.75
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,56.97,33.28
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,109.29,58.43
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,167.69,100.29
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,227.14,149.35
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,290.29,203.41
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,351.97,257.09
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,414.96,310.68
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,475.02,360.59
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,534.12,408.16
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,589.8,451.37
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,644.26,492.21
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,695.3,529.49
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,744.35,563.78
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,787.52,593.07
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,827.96,620.33
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,862.63,642.29
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,893.91,661.88
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,920.34,679.22
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,943.18,694.26
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,959.6,704.12
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,972.18,711.62
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,977.38,715.52
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,978.67,717.08
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,973.23,714.78
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,964.0,710.2
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,947.64,700.69
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,927.82,689.02
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,907.94,677.39
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,875.55,657.24
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,834.24,631.55
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,790.8,603.98
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,736.09,566.85
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,680.56,528.19
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,616.0,482.15
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,548.36,431.75
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,458.07,361.28
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,373.31,290.56
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,254.46,183.03
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,104.74,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,22.37,11.0
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,34.88,23.89
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,41.21,29.84
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,58.14,35.5
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,104.92,58.83
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,158.47,96.92
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,212.69,141.23
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,271.17,191.05
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,285.81,213.36
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,263.92,202.18
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,279.04,214.4
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,286.36,219.86
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,315.89,242.09
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,353.11,269.75
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,396.4,301.98
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,442.51,335.92
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,462.94,350.97
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,483.23,365.93
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,567.61,428.18
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,645.08,484.25
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,789.09,591.39
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,906.3,671.51
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,748.08,559.63
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,537.42,401.68
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,761.47,570.83
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,944.54,696.57
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,719.99,541.19
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,450.32,339.43
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,698.9,530.28
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,904.0,673.87
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,877.1,655.71
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,847.24,637.03
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,807.54,612.18
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,765.77,585.48
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,711.54,548.28
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,661.48,513.19
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,592.41,463.6
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,525.01,413.16
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,433.76,340.99
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,348.37,269.43
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,231.97,162.47
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,84.56,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,23.88,11.54
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,37.87,26.23
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,46.03,33.86
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,63.17,40.79
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,108.13,64.31
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,158.56,99.95
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,210.19,141.43
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,267.42,189.44
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,323.04,237.16
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,380.95,285.95
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,436.89,332.15
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,494.66,378.44
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,406.31,313.1
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,263.61,201.46
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,377.63,289.65
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,505.76,385.43
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,636.56,485.1
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,775.36,586.22
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,672.25,507.54
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,524.94,394.65
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,592.07,444.85
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,647.7,485.5
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,782.15,585.04
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,906.02,669.54
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,739.86,554.12
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,535.22,403.62
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,730.19,551.21
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,894.91,665.78
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,740.12,558.53
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,577.79,439.72
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,679.0,518.16
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,762.73,579.31
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,717.23,548.52
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,670.35,517.21
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,597.96,465.93
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,534.21,419.2
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,461.23,364.22
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,391.5,309.77
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,283.95,224.09
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,199.74,153.95
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,116.96,78.54
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,10.54,1.72
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,18.48,9.98
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,29.08,19.46
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,39.71,27.4
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,50.79,36.72
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,61.66,45.72
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,94.05,71.96
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,127.29,98.42
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,147.79,114.44
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,169.34,131.25
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,100.34,75.9
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,29.13,18.17
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,131.08,100.26
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,243.17,187.44
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,221.65,169.81
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,204.94,156.29
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,349.68,267.94
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,488.48,370.1
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,302.94,231.82
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,97.09,71.61
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,94.38,69.79
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,91.65,67.64
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,87.53,64.41
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,83.4,61.19
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,56.69,40.0
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,30.06,18.68
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,20.76,11.17
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.65
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,22.95,13.01
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,34.44,22.42
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,20.73,11.3
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.04,0.13
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.6,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,10.99,1.76
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,19.37,10.84
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,30.42,20.9
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,41.49,29.36
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,53.26,39.41
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,65.01,49.3
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,99.77,77.73
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,136.14,107.1
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,127.66,99.99
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,117.45,91.38
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,125.79,97.74
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,134.18,104.06
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,160.04,124.61
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,186.77,145.69
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,189.74,147.78
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,192.63,149.85
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,178.48,138.45
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,164.0,126.82
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,145.85,112.08
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,127.57,97.27
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,92.54,69.3
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,58.48,41.91
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,121.37,92.41
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,188.08,144.94
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,209.13,161.57
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,230.94,178.86
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,204.28,158.05
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,177.53,137.11
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,215.03,167.97
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,271.86,213.75
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,184.87,144.91
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,117.28,90.39
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,101.83,78.17
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,86.36,65.76
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,74.5,56.2
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,62.63,46.5
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,50.79,36.78
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,39.71,27.51
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,29.08,18.44
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,18.48,9.33
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,10.54,1.68
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,7.9,1.08
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,9.67,2.59
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,59.66,44.87
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,108.48,85.28
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,122.11,96.03
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,135.87,106.78
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,151.33,118.77
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,167.32,131.11
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,178.92,139.83
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,190.79,148.73
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,184.84,143.45
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,178.47,137.91
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,218.53,169.43
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,260.23,201.8
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,245.37,189.95
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,229.96,177.81
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,218.63,168.95
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,207.06,159.9
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,230.38,178.0
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,254.51,196.51
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,204.7,157.75
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,155.09,118.79
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,273.76,213.68
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,388.05,302.35
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,221.8,173.6
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,61.94,44.91
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,67.7,49.84
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,73.47,54.68
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,88.61,67.31
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,105.53,81.45
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,91.14,69.86
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,76.71,58.11
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,62.22,46.25
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,47.63,34.08
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,125.84,99.87
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,199.69,156.47
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,115.07,72.45
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,16.49,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,18.65,5.43
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,34.96,24.14
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,51.23,39.13
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,69.46,51.82
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,96.53,71.51
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,126.43,94.95
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,157.08,120.21
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,188.79,146.53
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,219.58,171.95
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,251.05,197.53
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,248.3,195.87
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,243.02,191.48
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,261.62,205.72
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,280.4,219.86
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,296.59,231.91
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,312.96,244.01
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,315.83,245.85
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,317.99,247.16
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,320.03,248.58
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,321.75,249.78
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,210.26,163.37
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,95.33,71.78
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,68.7,50.42
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,42.48,29.15
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,27.85,17.22
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.25,5.25
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,41.12,28.17
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,69.08,51.07
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,58.4,42.42
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,47.73,33.78
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,71.7,53.57
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,98.03,75.25
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,61.89,45.85
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,28.2,18.01
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,24.66,15.1
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,21.12,12.16
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,17.15,8.8
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,13.18,5.42
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,9.65,2.38
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.14,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.5,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,16.08,2.89
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,31.88,21.34
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,40.23,29.39
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,57.61,37.81
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,45.11,23.89
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.28,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.16,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.05,0.22
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,7.93,0.93
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,24.27,14.43
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,40.66,27.86
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,64.2,46.93
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,87.88,65.87
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,95.61,71.99
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,103.41,78.16
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,138.86,106.22
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,175.36,134.7
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,175.4,134.64
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,175.45,134.68
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,161.55,123.75
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,147.54,112.73
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,106.22,80.08
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,66.44,48.31
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,100.79,76.03
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,137.58,105.48
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,118.77,90.61
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,100.02,75.79
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,81.4,60.95
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,63.68,46.71
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,61.89,45.49
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,60.11,44.25
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,52.11,37.75
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,44.12,31.19
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,262.28,215.16
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,426.82,344.36
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,334.21,266.54
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,249.44,193.61
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,138.2,80.44
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.38,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,8.78,1.75
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,14.5,6.99
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,20.23,11.42
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,26.41,16.74
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,32.6,22.01
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,45.01,32.45
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,57.44,42.81
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,72.52,55.27
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,87.57,67.59
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,97.0,75.18
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,106.51,82.79
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,156.58,123.51
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,208.69,165.32
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,213.52,168.56
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,218.17,171.74
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,218.4,171.76
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,218.44,171.67
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,288.48,227.59
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,352.73,278.21
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,349.46,275.4
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,345.74,272.45
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,360.36,284.35
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,375.38,296.55
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,333.26,263.46
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,290.27,229.49
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,208.45,164.57
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,144.66,113.0
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,156.1,122.64
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,168.22,132.79
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,125.16,97.97
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,83.2,63.66
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,97.02,75.31
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,112.62,88.39
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,97.18,75.78
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,81.68,63.0
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,66.1,50.07
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,50.37,36.77
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,35.59,24.03
