Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,10.91,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,21.58,10.9
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,27.05,18.57
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,34.54,25.92
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,87.53,44.03
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,149.56,88.32
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,210.63,140.88
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,275.05,199.87
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,338.05,259.08
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,402.47,318.69
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,464.34,374.14
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,526.17,427.57
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,583.74,476.25
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,640.1,522.23
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,692.8,564.02
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,743.45,602.93
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,790.04,636.53
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,833.91,667.46
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,871.34,692.61
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,905.37,715.14
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,933.86,734.92
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,958.63,752.11
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,977.81,764.0
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,993.02,773.21
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,1000.72,778.42
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,1004.33,780.99
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,1000.65,779.04
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,992.96,774.53
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,978.61,765.18
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,960.55,753.39
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,931.31,734.1
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,899.12,712.67
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,858.72,685.69
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,824.28,662.6
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,769.35,622.63
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,713.36,580.7
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,639.08,523.41
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,566.12,464.31
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,465.35,379.85
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,370.56,287.95
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,178.43,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,10.46,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,20.62,9.64
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,26.59,18.11
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,33.52,24.91
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,85.2,43.07
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,143.99,84.11
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,204.21,135.23
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,269.26,193.59
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,330.85,250.4
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,394.01,307.8
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,454.36,361.16
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,514.74,412.76
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,571.96,460.13
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,628.16,504.98
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,679.95,545.19
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,729.74,582.68
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,774.41,613.79
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,816.4,642.01
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,853.59,666.52
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,887.63,688.63
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,915.59,707.72
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,939.9,724.37
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,957.83,735.81
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,971.86,744.73
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,979.97,750.75
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,984.11,754.29
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,980.62,753.29
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,973.23,749.85
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,958.02,740.73
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,939.18,729.25
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,911.07,711.31
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,879.96,691.18
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,840.03,664.64
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,806.15,642.04
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,751.05,602.24
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,695.04,560.63
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,622.27,505.58
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,550.82,448.68
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,450.99,365.96
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,357.11,275.32
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,171.87,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,10.91,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,19.84,8.22
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,28.5,19.44
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,35.24,26.06
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,83.15,43.4
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,138.58,81.56
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,195.2,128.93
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,255.68,182.66
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,315.07,236.81
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,376.27,291.79
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,434.42,342.55
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,492.16,391.57
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,546.84,437.46
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,600.68,481.35
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,650.0,520.58
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,697.46,557.41
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,740.53,588.62
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,781.11,616.67
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,816.55,640.71
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,849.02,662.46
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,875.19,680.94
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,897.9,697.05
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,914.14,707.28
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,926.66,715.02
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,932.26,719.47
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,934.09,721.48
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,928.21,718.24
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,918.68,712.64
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,902.55,702.14
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,883.09,689.4
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,860.94,674.78
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,827.02,651.58
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,785.31,622.83
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,741.68,592.18
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,684.44,549.72
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,626.76,505.83
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,558.73,453.56
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,487.51,396.23
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,388.15,312.09
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,296.44,224.41
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,143.26,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.36,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.63,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,9.65,2.79
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,13.18,5.49
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,16.7,8.52
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,20.24,11.5
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,23.77,14.44
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,27.31,17.38
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,30.86,20.3
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,33.96,22.78
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,37.07,25.24
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,81.09,61.4
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,126.08,97.77
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,102.88,78.59
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,79.75,59.58
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,53.53,38.19
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,27.39,16.81
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,73.99,54.77
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,122.32,93.72
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,138.55,106.69
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,155.19,119.98
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,128.99,99.02
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,103.02,78.19
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,92.28,69.59
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,81.55,60.99
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,78.86,58.77
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,76.17,56.57
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,71.71,53.06
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,67.25,49.54
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,36.18,24.2
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.28,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.84,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.39,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.51,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.63,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.19,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.88,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,10.01,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,18.12,5.3
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,27.19,18.0
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,34.45,25.17
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,79.72,41.19
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,134.79,78.39
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,191.79,125.63
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,253.26,180.12
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,313.36,235.2
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,375.5,291.41
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,434.96,343.74
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,494.37,394.3
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,550.28,440.84
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,605.42,485.13
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,656.74,525.08
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,706.34,562.61
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,750.43,595.04
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,792.04,624.25
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,829.44,649.15
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,863.9,671.74
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,891.67,690.47
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,915.94,706.76
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,934.26,717.89
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,948.83,726.52
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,956.44,731.54
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,960.17,734.09
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,956.51,731.73
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,949.03,726.98
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,934.18,717.31
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,915.81,705.37
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,888.74,687.42
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,858.74,667.41
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,819.14,640.88
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,785.63,618.26
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,731.05,578.48
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,675.66,537.07
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,602.99,482.6
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,531.78,426.45
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,432.31,345.16
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,339.04,254.93
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,166.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,10.01,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,18.18,4.27
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,26.26,17.11
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,34.09,24.75
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,76.47,40.61
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,129.53,76.17
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,184.03,120.87
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,244.01,173.03
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,300.83,223.98
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,360.06,276.52
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,416.58,325.58
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,473.37,373.34
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,527.1,417.3
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,580.38,459.49
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,629.61,497.48
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,677.17,533.18
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,720.16,564.5
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,761.0,592.25
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,797.88,616.61
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,825.8,634.48
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,851.91,652.35
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,874.78,668.03
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,891.12,678.38
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,912.45,692.3
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,918.32,696.67
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,920.51,698.83
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,914.33,694.14
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,904.56,687.22
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,887.38,676.33
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,866.91,663.3
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,836.78,643.56
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,803.96,621.84
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,766.27,596.29
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,721.71,565.3
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,661.27,520.94
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,600.91,475.54
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,525.03,418.79
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,451.42,360.7
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,347.34,275.33
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,251.23,186.45
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,119.94,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.47,0.74
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.79,1.87
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,33.94,23.3
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,59.22,44.61
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,37.5,26.16
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,15.86,7.8
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,17.19,8.9
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,18.52,9.99
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,42.86,30.42
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,67.29,50.74
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,51.3,37.35
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,35.35,24.0
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,29.6,19.18
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,23.85,14.36
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,81.56,62.38
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,142.81,112.63
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,122.39,95.89
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,102.11,79.31
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,141.71,112.02
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,183.56,146.27
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,146.87,116.39
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,110.67,86.74
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,155.54,124.37
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,203.79,164.4
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,262.45,214.0
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,321.8,263.53
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,274.17,225.32
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,243.78,200.75
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,213.08,175.62
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,182.41,150.04
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,145.25,118.53
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,108.22,86.53
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,71.76,54.51
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,29.06,16.98
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,12.83,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,10.01,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,18.76,1.43
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,34.3,23.7
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,49.89,38.62
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,76.71,55.06
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,110.84,80.83
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,145.85,109.38
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,184.09,141.53
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,221.75,173.83
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,260.98,207.08
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,298.82,238.21
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,337.68,269.34
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,372.66,297.82
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,408.85,326.83
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,365.03,291.39
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,308.53,245.13
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,379.45,300.98
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,446.36,352.19
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,519.72,407.61
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,585.75,456.57
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,610.9,474.81
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,635.43,492.79
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,502.21,390.92
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,329.8,256.97
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,296.87,232.28
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,247.05,193.56
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,228.28,179.17
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,209.39,164.47
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,180.51,141.64
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,151.66,118.6
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,114.27,88.68
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,77.81,59.08
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,69.35,52.39
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,61.0,45.66
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,52.11,38.3
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,43.24,30.86
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,34.38,23.39
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,25.54,15.81
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,17.59,8.92
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.66,1.79
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,7.28,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,14.1,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,29.91,19.53
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,45.43,34.18
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,63.13,47.25
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,83.89,64.3
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,104.36,81.32
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,125.86,99.2
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,147.2,116.97
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,169.09,135.01
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,123.2,97.09
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,71.69,54.17
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,82.89,63.34
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,94.22,72.53
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,72.61,54.49
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,51.29,36.77
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,73.08,54.51
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,95.27,72.41
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,96.68,73.35
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,98.11,74.32
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,99.56,75.47
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,101.02,76.65
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,267.22,212.16
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,455.67,360.23
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,347.89,274.89
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,238.11,186.73
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,185.14,144.59
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,132.78,102.36
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,135.7,104.94
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,139.02,107.83
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,156.9,122.93
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,175.88,138.92
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,157.43,124.1
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,139.15,109.33
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,118.03,92.01
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,97.2,74.73
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,254.43,207.82
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,374.78,304.56
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,280.98,223.9
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,195.67,143.1
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,93.38,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,9.55,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,17.55,0.0
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,27.01,16.52
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,36.17,25.46
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,70.99,38.23
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,120.63,69.86
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,172.37,109.5
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,230.22,158.06
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,292.74,213.78
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,357.54,271.07
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,416.74,323.05
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,477.47,375.12
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,534.3,423.55
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,588.69,469.02
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,641.83,512.7
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,694.03,554.85
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,739.38,589.77
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,782.43,620.89
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,820.54,648.08
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,855.89,673.05
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,884.27,693.27
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,909.22,711.05
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,927.43,722.61
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,941.9,731.59
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,949.9,739.01
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,954.07,743.9
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,949.42,741.47
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,941.01,736.55
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,925.87,726.12
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,907.26,713.31
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,879.61,693.98
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,857.78,678.9
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,816.8,649.54
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,773.69,618.19
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,717.63,575.25
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,660.85,531.37
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,584.54,473.32
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,509.95,413.65
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,412.59,331.29
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,316.54,235.59
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,150.75,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
