Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,9.1,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,16.71,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,25.32,15.58
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,33.69,24.05
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,69.17,36.79
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,120.8,69.8
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,176.65,114.38
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,235.62,165.13
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,293.3,216.57
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,353.6,269.6
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,412.08,320.01
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,471.52,369.45
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,526.78,414.94
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,581.61,458.68
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,629.08,494.94
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,677.27,530.55
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,721.37,562.68
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,763.27,590.44
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,800.73,613.5
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,835.52,634.1
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,863.1,652.15
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,887.38,667.98
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,905.78,678.58
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,920.62,686.88
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,928.41,692.94
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,932.5,696.78
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,928.93,696.17
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,921.7,693.29
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,906.21,685.82
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,896.33,682.29
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,870.16,666.55
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,840.99,648.6
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,800.07,620.9
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,757.1,591.25
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,702.08,552.05
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,646.34,511.06
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,570.73,455.21
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,504.04,403.14
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,400.65,318.36
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,305.39,225.31
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,145.49,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,7.73,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,15.31,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,22.91,13.63
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,30.38,21.48
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,67.79,33.74
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,122.96,68.78
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,180.27,115.24
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,244.29,171.83
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,305.85,228.8
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,369.7,287.34
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,430.87,342.61
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,492.9,396.91
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,550.94,446.03
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,608.22,492.63
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,660.99,534.13
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,712.11,573.14
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,759.01,607.96
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,803.37,639.06
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,841.94,664.57
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,877.37,687.54
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,907.04,707.86
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,933.11,725.66
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,953.32,738.02
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,969.65,747.79
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,978.11,753.66
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,982.54,756.99
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,980.88,756.74
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,975.26,754.0
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,961.96,746.1
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,944.97,735.79
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,918.04,718.53
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,888.07,699.04
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,848.72,672.46
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,807.12,643.73
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,753.67,605.43
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,706.54,570.51
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,634.14,514.95
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,563.03,457.53
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,461.69,372.82
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,366.73,274.82
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,174.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,7.73,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,14.07,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,22.82,13.5
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,31.29,22.39
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,65.67,34.61
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,120.45,70.01
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,174.69,113.8
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,233.64,165.44
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,291.32,218.19
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,351.51,272.86
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,409.59,324.44
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,468.49,375.16
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,523.58,421.93
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,578.19,466.94
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,625.99,504.64
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,674.46,541.65
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,718.29,575.62
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,759.9,605.61
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,797.04,630.74
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,831.5,653.69
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,859.17,673.15
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,883.55,690.35
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,901.95,702.08
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,916.79,711.42
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,924.13,717.0
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,927.78,720.21
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,924.12,717.14
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,916.84,711.76
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,911.1,708.99
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,892.91,697.51
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,865.91,679.84
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,835.98,659.96
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,795.87,632.07
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,753.67,602.15
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,697.95,561.58
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,641.51,519.17
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,572.83,466.18
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,500.58,407.74
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,397.88,321.17
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,303.19,226.43
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,144.45,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.77
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.11,20.11
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.36,30.86
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,55.86,42.83
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,69.97,55.06
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,84.26,67.23
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,155.79,123.56
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,245.73,196.3
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,249.31,201.64
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,247.42,201.08
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,209.6,170.05
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,165.05,132.67
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,286.93,233.24
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,408.76,331.08
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,287.15,232.77
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,139.15,110.08
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,131.3,103.55
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,123.42,96.86
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,179.38,142.9
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,238.3,190.69
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,141.11,111.69
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,49.53,35.82
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,36.67,25.15
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,23.83,14.41
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,137.26,109.64
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,266.01,214.88
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,258.99,209.81
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,251.98,205.07
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,165.78,134.22
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,98.41,77.65
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,88.0,69.26
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,77.59,60.73
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,66.66,51.51
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,55.72,42.16
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,43.71,31.84
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,32.63,22.19
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,22.46,13.18
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,12.31,3.86
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.14,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.31,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.63,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.95,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.26,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.58,0.14
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.91,1.31
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,63.34,49.82
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,119.01,97.73
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,95.11,76.81
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,70.79,55.66
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,47.7,35.68
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,24.7,15.75
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,50.83,38.24
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,77.06,60.61
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,121.13,97.96
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,166.86,136.32
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,159.08,129.62
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,151.13,122.85
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,120.75,97.28
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,90.79,71.98
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,59.75,45.51
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,29.15,19.35
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,46.86,34.53
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,64.62,49.71
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,73.95,57.71
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,83.63,66.03
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,53.04,40.02
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,22.92,14.19
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,53.46,40.6
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,86.01,68.66
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,77.08,61.24
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,68.15,53.77
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,58.2,45.2
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,48.57,36.82
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,38.82,28.22
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,29.08,19.54
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,20.24,11.58
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,11.42,3.32
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.7,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.14,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,10.53,3.68
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,15.82,8.04
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,21.11,12.78
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,26.85,17.83
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,32.6,22.81
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,33.05,23.17
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,33.5,23.51
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,53.0,40.31
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,72.58,57.02
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,65.46,50.78
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,58.36,44.6
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,50.83,37.99
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,43.3,31.44
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,59.73,45.37
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,76.19,59.26
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,44.21,32.09
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,12.35,4.92
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,72.2,55.82
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,135.31,108.76
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,144.86,116.69
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,154.7,124.94
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,166.54,135.05
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,178.88,145.59
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,121.58,97.59
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,67.26,51.67
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,126.61,102.34
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,193.02,158.43
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,225.17,186.27
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,242.65,201.92
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,222.15,185.38
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,201.67,168.69
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,174.82,145.92
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,148.09,122.92
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,119.18,97.84
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,90.33,72.38
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,54.48,40.63
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,26.23,14.84
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.9,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.73,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,8.34,0.91
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,14.06,6.83
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,21.12,12.69
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,28.18,19.04
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,35.26,25.29
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,42.35,31.45
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,37.48,27.17
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,32.62,22.88
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,36.16,25.92
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,39.71,28.93
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,44.15,32.69
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,48.6,36.44
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,41.52,30.28
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,34.44,24.14
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,87.49,69.4
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,143.0,115.84
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,98.57,78.29
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,55.75,42.03
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,59.75,45.46
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,63.75,48.85
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,285.3,236.27
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,509.6,413.75
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,394.15,320.63
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,259.05,210.5
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,230.97,188.48
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,218.77,178.86
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,153.23,124.63
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,89.94,71.29
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,50.8,38.13
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,13.2,5.8
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,11.88,4.67
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,10.55,3.54
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,325.68,280.41
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,601.09,502.91
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,526.01,439.71
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,453.08,377.96
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,362.03,297.49
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,277.65,210.28
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,133.29,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,12.73,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,20.01,9.78
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,28.18,19.35
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,58.65,30.93
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,110.23,61.84
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,164.2,104.81
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,223.73,157.64
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,249.62,192.79
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,243.05,196.45
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,279.4,228.98
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,315.54,260.55
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,248.86,206.33
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,159.88,130.81
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,166.98,136.41
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,174.18,141.99
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,133.73,107.7
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,93.47,73.56
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,127.38,101.78
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,162.46,130.61
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,149.9,120.12
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,137.28,109.62
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,145.39,116.38
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,153.75,123.34
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,142.8,114.34
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,131.84,105.35
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,145.97,117.29
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,160.87,129.88
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,125.04,100.17
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,89.95,70.85
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,74.1,57.61
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,59.22,45.1
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,53.0,39.98
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,46.78,34.8
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,325.04,278.81
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,552.73,466.59
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,473.6,399.53
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,400.66,336.45
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,299.09,247.25
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,206.55,156.77
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,98.73,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,11.82,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,21.38,10.6
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,31.69,22.65
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,57.11,32.72
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,105.21,62.03
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,155.5,101.75
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,211.19,150.18
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,266.25,200.15
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,324.43,252.58
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,380.81,302.27
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,437.26,350.4
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,342.2,278.44
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,185.86,150.57
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,197.19,159.93
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,208.65,168.77
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,357.28,290.93
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,513.85,413.89
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,532.98,426.4
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,550.67,438.76
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,545.49,434.28
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,537.7,427.97
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,472.5,377.07
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,418.39,333.93
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,368.43,295.28
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,332.79,267.13
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,431.37,346.86
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,530.84,424.12
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,696.45,551.78
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,841.45,652.66
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,706.73,555.19
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,562.31,448.35
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,525.2,421.46
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,471.32,380.7
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,428.3,347.44
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,385.06,313.06
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,332.24,272.61
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,295.09,242.03
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,213.09,172.85
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,149.03,111.15
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,69.53,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,21.82,10.5
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,36.61,27.22
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,54.42,41.47
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,76.04,59.75
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,99.39,79.66
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,125.03,101.88
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,136.92,113.76
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,146.03,122.66
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,165.75,139.92
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,185.96,157.45
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,167.63,141.45
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,151.19,126.87
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,272.71,233.03
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,394.9,338.4
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,353.34,301.76
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,293.78,249.36
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,389.66,332.73
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,493.86,421.65
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,546.99,467.35
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,602.24,514.62
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,556.08,474.61
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,490.26,418.41
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,435.82,371.92
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,363.01,309.62
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,341.14,291.38
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,318.84,272.62
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,271.97,232.39
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,209.19,178.11
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,323.36,279.75
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,403.1,350.41
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,374.62,326.93
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,345.97,303.15
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,313.92,275.7
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,295.9,259.59
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,254.13,222.37
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,212.72,184.49
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,163.58,138.31
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,115.17,88.59
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,53.88,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,10.91,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,19.73,8.64
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,29.26,20.89
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,53.18,29.61
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,103.61,59.55
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,126.69,91.67
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,111.67,92.3
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,132.14,110.37
